ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
38,2009-07-21,106.71416666666666,2279.544625,0.0,28.08267543859649,26.629255015741965
38,2009-07-22,0.0,3.185,0.0,0.0,0.0
38,2009-07-23,0.0,0.0,0.0,0.0,0.0
38,2009-07-24,0.0,0.0,0.0,0.0,0.0
38,2009-07-25,0.0,0.0,0.0,0.0,0.0
38,2009-07-26,0.0,0.0,0.0,0.0,0.0
38,2009-07-27,0.0,0.0,0.0,0.0,0.0
38,2009-07-28,0.0,0.0,0.0,0.0,0.0
38,2009-07-29,0.0,0.0,0.0,0.0,0.0
38,2009-07-30,0.0,0.0,0.0,0.0,0.0
38,2009-07-31,0.0,0.0,0.0,0.0,0.0
38,2009-08-01,0.0,0.0,0.0,0.0,0.0
38,2009-08-02,0.0,0.0,0.0,0.0,0.0
38,2009-08-03,0.0,0.0,0.0,0.0,0.0
38,2009-08-04,0.0,0.0,0.0,0.0,0.0
38,2009-08-05,0.0,0.0,0.0,0.0,0.0
38,2009-08-06,0.0,0.0,0.0,0.0,0.0
38,2009-08-07,0.0,0.0,0.0,0.0,0.0
38,2009-08-08,0.0,0.0,0.0,0.0,0.0
38,2009-08-09,0.0,0.0,0.0,0.0,0.0
38,2009-08-10,0.0,0.0,0.0,0.0,0.0
38,2009-08-11,0.0,0.0,0.0,0.0,0.0
38,2009-08-12,0.0,0.0,0.0,0.0,0.0
38,2009-08-13,0.0,0.0,0.0,0.0,0.0
38,2009-08-14,0.0,0.0,0.0,0.0,0.0
38,2009-08-15,0.0,0.0,0.0,0.0,0.0
38,2009-08-16,0.0,0.0,0.0,0.0,0.0
38,2009-08-17,0.0,0.0,0.0,0.0,0.0
38,2009-08-18,0.0,0.0,0.0,0.0,0.0
38,2009-08-19,0.0,0.0,0.0,0.0,0.0
38,2009-08-20,0.0,0.0,0.0,0.0,0.0
38,2009-08-21,0.0,0.0,0.0,0.0,0.0
38,2009-08-22,0.0,0.0,0.0,0.0,0.0
38,2009-08-23,0.0,0.0,0.0,0.0,0.0
38,2009-08-24,0.0,0.0,0.0,0.0,0.0
38,2009-08-25,0.0,0.0,0.0,0.0,0.0
38,2009-08-26,0.0,0.0,0.0,0.0,0.0
38,2009-08-27,0.0,0.0,0.0,0.0,0.0
38,2009-08-28,0.0,0.0,0.0,0.0,0.0
38,2009-08-29,0.0,0.0,0.0,0.0,0.0
38,2009-08-30,0.0,0.0,0.0,0.0,0.0
38,2009-08-31,0.0,0.0,0.0,0.0,0.0
38,2009-09-01,0.0,0.0,0.0,0.0,0.0
38,2009-09-02,0.0,0.0,0.0,0.0,0.0
38,2009-09-03,0.0,0.0,0.0,0.0,0.0
38,2009-09-04,0.0,0.0,0.0,0.0,0.0
38,2009-09-05,0.0,0.0,0.0,0.0,0.0
38,2009-09-06,0.0,0.0,0.0,0.0,0.0
38,2009-09-07,0.0,0.0,0.0,0.0,0.0
38,2009-09-08,0.0,0.0,0.0,0.0,0.0
38,2009-09-09,0.0,0.0,0.0,0.0,0.0
38,2009-09-10,0.0,0.0,0.0,0.0,0.0
38,2009-09-11,0.0,0.0,0.0,0.0,0.0
38,2009-09-12,0.0,0.0,0.0,0.0,0.0
38,2009-09-13,0.0,0.0,0.0,0.0,0.0
38,2009-09-14,0.0,0.0,0.0,0.0,0.0
38,2009-09-15,0.0,0.0,0.0,0.0,0.0
38,2009-09-16,0.0,0.0,0.0,0.0,0.0
38,2009-09-17,0.0,0.0,0.0,0.0,0.0
38,2009-09-18,0.0,0.0,0.0,0.0,0.0
38,2009-09-19,0.0,0.0,0.0,0.0,0.0
38,2009-09-20,0.0,0.0,0.0,0.0,0.0
38,2009-09-21,0.0,0.0,0.0,0.0,0.0
38,2009-09-22,0.0,0.0,0.0,0.0,0.0
38,2009-09-23,0.0,0.0,0.0,0.0,0.0
38,2009-09-24,0.0,0.0,0.0,0.0,0.0
38,2009-09-25,0.0,0.0,0.0,0.0,0.0
38,2009-09-26,0.0,0.0,0.0,0.0,0.0
38,2009-09-27,0.0,0.0,0.0,0.0,0.0
38,2009-09-28,0.0,0.0,0.0,0.0,0.0
38,2009-09-29,0.0,0.0,0.0,0.0,0.0
38,2009-09-30,0.0,0.0,0.0,0.0,0.0
38,2009-10-01,0.0,0.0,0.0,0.0,0.0
38,2009-10-02,0.0,0.0,0.0,0.0,0.0
38,2009-10-03,0.0,0.0,0.0,0.0,0.0
38,2009-10-04,0.0,0.0,0.0,0.0,0.0
38,2009-10-05,0.0,0.0,0.0,0.0,0.0
38,2009-10-06,0.0,0.0,0.0,0.0,0.0
38,2009-10-07,0.0,0.0,0.0,0.0,0.0
38,2009-10-08,0.0016666666666666668,32.38,0.0,0.00043859649122807013,0.02927904742296342
38,2009-10-09,0.0,0.0,0.0,0.0,0.0
38,2009-10-10,0.0,0.0,0.0,0.0,0.0
38,2009-10-11,0.0,0.0,0.0,0.0,0.0
38,2009-10-12,0.0,0.0,0.0,0.0,0.0
38,2009-10-13,0.0,0.0,0.0,0.0,0.0
38,2009-10-14,0.0,0.0,0.0,0.0,0.0
38,2009-10-15,0.0,0.0,0.0,0.0,0.0
38,2009-10-16,0.0,0.0,0.0,0.0,0.0
38,2009-10-17,0.0,0.0,0.0,0.0,0.0
38,2009-10-18,0.0,0.0,0.0,0.0,0.0
38,2009-10-19,0.0,0.0,0.0,0.0,0.0
38,2009-10-20,0.0,0.0,0.0,0.0,0.0
38,2009-10-21,0.0,0.0,0.0,0.0,0.0
38,2009-10-22,0.0,0.0,0.0,0.0,0.0
38,2009-10-23,0.0,0.0,0.0,0.0,0.0
38,2009-10-24,0.0,0.0,0.0,0.0,0.0
38,2009-10-25,0.0,0.0,0.0,0.0,0.0
38,2009-10-26,0.0,0.0,0.0,0.0,0.0
38,2009-10-27,0.0,0.0,0.0,0.0,0.0
38,2009-10-28,0.0,0.0,0.0,0.0,0.0
38,2009-10-29,0.0,0.0,0.0,0.0,0.0
38,2009-10-30,0.0,0.0,0.0,0.0,0.0
38,2009-10-31,0.0,0.0,0.0,0.0,0.0
38,2009-11-01,0.0,0.0,0.0,0.0,0.0
38,2009-11-02,0.0,0.0,0.0,0.0,0.0
38,2009-11-03,0.0,0.0,0.0,0.0,0.0
38,2009-11-04,0.0,0.0,0.0,0.0,0.0
38,2009-11-05,0.0,0.0,0.0,0.0,0.0
38,2009-11-06,0.0,0.0,0.0,0.0,0.0
38,2009-11-07,0.0,0.0,0.0,0.0,0.0
38,2009-11-08,0.0,0.0,0.0,0.0,0.0
38,2009-11-09,0.0,0.0,0.0,0.0,0.0
38,2009-11-10,0.0,0.0,0.0,0.0,0.0
38,2009-11-11,0.0,0.0,0.0,0.0,0.0
38,2009-11-12,0.0,0.0,0.0,0.0,0.0
38,2009-11-13,0.0,0.0,0.0,0.0,0.0
38,2009-11-14,0.0,0.0,0.0,0.0,0.0
38,2009-11-15,0.0,0.0,0.0,0.0,0.0
38,2009-11-16,0.0,0.0,0.0,0.0,0.0
38,2009-11-17,0.0,0.0,0.0,0.0,0.0
38,2009-11-18,0.0,0.0,0.0,0.0,0.0
38,2009-11-19,0.0,0.0,0.0,0.0,0.0
38,2009-11-20,0.0,0.0,0.0,0.0,0.0
38,2009-11-21,0.0,0.0,0.0,0.0,0.0
38,2009-11-22,0.0,0.0,0.0,0.0,0.0
38,2009-11-23,0.0,0.0,0.0,0.0,0.0
38,2009-11-24,0.0,0.0,0.0,0.0,0.0
38,2009-11-25,0.0,0.0,0.0,0.0,0.0
38,2009-11-26,0.0,0.0,0.0,0.0,0.0
38,2009-11-27,0.0,0.0,0.0,0.0,0.0
38,2009-11-28,0.0,0.0,0.0,0.0,0.0
38,2009-11-29,0.0,0.0,0.0,0.0,0.0
38,2009-11-30,0.0,0.0,0.0,0.0,0.0
38,2009-12-01,0.0,0.0,0.0,0.0,0.0
38,2009-12-02,0.0,0.0,0.0,0.0,0.0
38,2009-12-03,0.0,0.0,0.0,0.0,0.0
38,2009-12-04,0.0,0.0,0.0,0.0,0.0
38,2009-12-05,0.0,0.0,0.0,0.0,0.0
38,2009-12-06,0.0,0.0,0.0,0.0,0.0
38,2009-12-07,112.38333333333333,2551.23375,0.0,29.57456140350877,25.057439801864927
38,2009-12-08,147.40283333333335,2848.864916666667,0.0,38.79021929824562,29.43194833045446
38,2009-12-09,195.07875,4131.306166666666,0.0,51.336513157894736,26.860099723505527
38,2009-12-10,324.53041666666667,7142.974333333333,0.0,85.40274122807017,25.84409659979956
38,2009-12-11,310.00375,6820.0230833333335,0.0,81.57993421052632,25.856285866432245
38,2009-12-12,324.70166666666665,6464.635333333333,0.0,85.44780701754387,28.571005457418774
38,2009-12-13,324.67041666666665,6925.271625,0.0,85.43958333333333,26.668030562226825
38,2009-12-14,307.25875,6602.719333333333,0.0,80.85756578947368,26.47076305000192
38,2009-12-15,76.42333333333333,1608.6422916666668,0.0,20.11140350877193,27.02411820803508
38,2009-12-16,0.0,0.0,0.0,0.0,0.0
38,2009-12-17,146.155,3075.964583333333,0.0,38.46184210526316,27.02821621672876
38,2009-12-18,336.76875,7322.181916666667,0.0,88.62335526315789,26.162323308160545
38,2009-12-19,174.97958333333335,3800.337208333333,0.0,46.047258771929826,26.19089154365575
38,2009-12-20,0.0,0.0,0.0,0.0,0.0
38,2009-12-21,0.0,0.0,0.0,0.0,0.0
38,2009-12-22,0.0,0.0,0.0,0.0,0.0
38,2009-12-23,0.0,0.0,0.0,0.0,0.0
38,2009-12-24,0.0,0.0,0.0,0.0,0.0
38,2009-12-25,0.0,0.0,0.0,0.0,0.0
38,2009-12-26,0.0,0.0,0.0,0.0,0.0
38,2009-12-27,0.0,0.0,0.0,0.0,0.0
38,2009-12-28,0.0,0.0,0.0,0.0,0.0
38,2009-12-29,0.0,0.0,0.0,0.0,0.0
38,2009-12-30,0.0,0.0,0.0,0.0,0.0
38,2009-12-31,0.0,0.0,0.0,0.0,0.0
38,2010-01-01,0.0,0.0,0.0,0.0,0.0
38,2010-01-02,0.0,0.0,0.0,0.0,0.0
38,2010-01-03,0.0,0.0,0.0,0.0,0.0
38,2010-01-04,0.0,0.0,0.0,0.0,0.0
38,2010-01-05,0.0,0.0,0.0,0.0,0.0
38,2010-01-06,0.0,0.0,0.0,0.0,0.0
38,2010-01-07,0.0,0.0,0.0,0.0,0.0
38,2010-01-08,0.0,0.0,0.0,0.0,0.0
38,2010-01-09,0.0,0.0,0.0,0.0,0.0
38,2010-01-10,0.0,0.0,0.0,0.0,0.0
38,2010-01-11,0.0,0.0,0.0,0.0,0.0
38,2010-01-12,0.0,0.0,0.0,0.0,0.0
38,2010-01-13,0.0,0.0,0.0,0.0,0.0
38,2010-01-14,0.0,0.0,0.0,0.0,0.0
38,2010-01-15,0.0,0.0,0.0,0.0,0.0
38,2010-01-16,0.0,0.0,0.0,0.0,0.0
38,2010-01-17,0.0,0.0,0.0,0.0,0.0
38,2010-01-18,0.0,0.0,0.0,0.0,0.0
38,2010-01-19,0.0,0.0,0.0,0.0,0.0
38,2010-01-20,0.0,0.0,0.0,0.0,0.0
38,2010-01-21,0.0,0.0,0.0,0.0,0.0
38,2010-01-22,0.0,0.0,0.0,0.0,0.0
38,2010-01-23,0.0,0.0,0.0,0.0,0.0
38,2010-01-24,0.0,0.0,0.0,0.0,0.0
38,2010-01-25,0.0,0.0,0.0,0.0,0.0
38,2010-01-26,0.0,0.0,0.0,0.0,0.0
38,2010-01-27,0.0,0.0,0.0,0.0,0.0
38,2010-01-28,0.0,0.0,0.0,0.0,0.0
38,2010-01-29,0.0,0.0,0.0,0.0,0.0
38,2010-01-30,0.0,0.0,0.0,0.0,0.0
38,2010-01-31,0.0,0.0,0.0,0.0,0.0
38,2010-02-01,0.0,0.0,0.0,0.0,0.0
38,2010-02-02,0.0,0.0,0.0,0.0,0.0
38,2010-02-03,0.0,0.0,0.0,0.0,0.0
38,2010-02-04,0.0,0.0,0.0,0.0,0.0
38,2010-02-05,0.0,0.0,0.0,0.0,0.0
38,2010-02-06,0.0,0.0,0.0,0.0,0.0
38,2010-02-07,0.0,0.0,0.0,0.0,0.0
38,2010-02-08,0.0,0.0,0.0,0.0,0.0
38,2010-02-09,0.0,0.0,0.0,0.0,0.0
38,2010-02-10,0.0,0.0,0.0,0.0,0.0
38,2010-02-11,0.0,0.0,0.0,0.0,0.0
38,2010-02-12,0.0,0.0,0.0,0.0,0.0
38,2010-02-13,0.0,0.0,0.0,0.0,0.0
38,2010-02-14,0.0,0.0,0.0,0.0,0.0
38,2010-02-15,0.0,0.0,0.0,0.0,0.0
38,2010-02-16,0.0,0.0,0.0,0.0,0.0
38,2010-02-17,0.0,0.0,0.0,0.0,0.0
38,2010-02-18,0.0,0.0,0.0,0.0,0.0
38,2010-02-19,0.0,0.0,0.0,0.0,0.0
38,2010-02-20,0.0,0.0,0.0,0.0,0.0
38,2010-02-21,0.0,0.0,0.0,0.0,0.0
38,2010-02-22,220.5325,4977.354666666667,0.0,58.034868421052636,25.203395274089367
38,2010-02-23,349.15083333333337,7986.022916666666,0.0,91.88179824561405,24.869529480890794
38,2010-02-24,349.74837499999995,7773.836625,0.0,92.03904605263156,25.592065228045186
38,2010-02-25,0.0,0.0,0.0,0.0,0.0
38,2010-02-26,0.0,0.0,0.0,0.0,0.0
38,2010-02-27,0.0,0.0,0.0,0.0,0.0
38,2010-02-28,0.0,0.0,0.0,0.0,0.0
38,2010-03-01,0.0,0.0,0.0,0.0,0.0
38,2010-03-02,0.0,0.0,0.0,0.0,0.0
38,2010-03-03,0.0,0.0,0.0,0.0,0.0
38,2010-03-04,0.0,0.0,0.0,0.0,0.0
38,2010-03-05,0.0,0.0,0.0,0.0,0.0
38,2010-03-06,0.0,0.0,0.0,0.0,0.0
38,2010-03-07,0.0,0.0,0.0,0.0,0.0
38,2010-03-08,0.0,0.0,0.0,0.0,0.0
38,2010-03-09,0.0,0.0,0.0,0.0,0.0
38,2010-03-10,0.0,0.0,0.0,0.0,0.0
38,2010-03-11,0.0,0.0,0.0,0.0,0.0
38,2010-03-12,0.0,0.0,0.0,0.0,0.0
38,2010-03-13,0.0,0.0,0.0,0.0,0.0
38,2010-03-14,0.0,0.0,0.0,0.0,0.0
38,2010-03-15,0.0,0.0,0.0,0.0,0.0
38,2010-03-16,0.0,0.0,0.0,0.0,0.0
38,2010-03-17,0.0,0.0,0.0,0.0,0.0
38,2010-03-18,0.0,0.0,0.0,0.0,0.0
38,2010-03-19,0.0,0.0,0.0,0.0,0.0
38,2010-03-20,0.0,0.0,0.0,0.0,0.0
38,2010-03-21,0.0,0.0,0.0,0.0,0.0
38,2010-03-22,0.0,0.0,0.0,0.0,0.0
38,2010-03-23,0.0,0.0,0.0,0.0,0.0
38,2010-03-24,0.0,0.0,0.0,0.0,0.0
38,2010-03-25,0.0,0.0,0.0,0.0,0.0
38,2010-03-26,0.0,0.0,0.0,0.0,0.0
38,2010-03-27,0.0,0.0,0.0,0.0,0.0
38,2010-03-28,0.0,0.0,0.0,0.0,0.0
38,2010-03-29,0.0,0.0,0.0,0.0,0.0
38,2010-03-30,0.0,0.0,0.0,0.0,0.0
38,2010-03-31,0.0,0.0,0.0,0.0,0.0
38,2010-04-01,0.0,0.0,0.0,0.0,0.0
38,2010-04-02,0.0,0.0,0.0,0.0,0.0
38,2010-04-03,0.0,0.0,0.0,0.0,0.0
38,2010-04-04,0.0,0.0,0.0,0.0,0.0
38,2010-04-05,0.0,0.0,0.0,0.0,0.0
38,2010-04-06,0.0,0.0,0.0,0.0,0.0
38,2010-04-07,0.0,0.0,0.0,0.0,0.0
38,2010-04-08,0.0,0.0,0.0,0.0,0.0
38,2010-04-09,0.0,0.0,0.0,0.0,0.0
38,2010-04-10,0.0,0.0,0.0,0.0,0.0
38,2010-04-11,0.0,0.0,0.0,0.0,0.0
38,2010-04-12,0.0,0.0,0.0,0.0,0.0
38,2010-04-13,0.0,0.0,0.0,0.0,0.0
38,2010-04-14,0.0,0.0,0.0,0.0,0.0
38,2010-04-15,0.0,0.0,0.0,0.0,0.0
38,2010-04-16,0.0,0.0,0.0,0.0,0.0
38,2010-04-17,0.0,0.0,0.0,0.0,0.0
38,2010-04-18,0.0,0.0,0.0,0.0,0.0
38,2010-04-19,0.0,0.0,0.0,0.0,0.0
38,2010-04-20,0.0,0.0,0.0,0.0,0.0
38,2010-04-21,0.0,0.0,0.0,0.0,0.0
38,2010-04-22,0.0,0.0,0.0,0.0,0.0
38,2010-04-23,0.0,0.0,0.0,0.0,0.0
38,2010-04-24,0.0,0.0,0.0,0.0,0.0
38,2010-04-25,0.0,0.0,0.0,0.0,0.0
38,2010-04-26,0.0,0.0,0.0,0.0,0.0
38,2010-04-27,0.0,0.0,0.0,0.0,0.0
38,2010-04-28,0.0,0.0,0.0,0.0,0.0
38,2010-04-29,0.0,0.0,0.0,0.0,0.0
38,2010-04-30,0.0,0.0,0.0,0.0,0.0
38,2010-05-01,0.0,0.0,0.0,0.0,0.0
38,2010-05-02,0.0,0.0,0.0,0.0,0.0
38,2010-05-03,0.0,0.0,0.0,0.0,0.0
38,2010-05-04,0.0,0.0,0.0,0.0,0.0
38,2010-05-05,0.0,0.0,0.0,0.0,0.0
38,2010-05-06,0.0,0.0,0.0,0.0,0.0
38,2010-05-07,0.0,0.0,0.0,0.0,0.0
38,2010-05-08,0.0,0.0,0.0,0.0,0.0
38,2010-05-09,0.0,0.0,0.0,0.0,0.0
38,2010-05-10,0.0,0.0,0.0,0.0,0.0
38,2010-05-11,0.0,0.0,0.0,0.0,0.0
38,2010-05-12,0.0,0.0,0.0,0.0,0.0
38,2010-05-13,0.0,0.0,0.0,0.0,0.0
38,2010-05-14,0.0,0.0,0.0,0.0,0.0
38,2010-05-15,0.0,0.0,0.0,0.0,0.0
38,2010-05-16,0.0,0.0,0.0,0.0,0.0
38,2010-05-17,0.0,0.0,0.0,0.0,0.0
38,2010-05-18,0.0,0.0,0.0,0.0,0.0
38,2010-05-19,0.0,0.0,0.0,0.0,0.0
38,2010-05-20,0.0,0.0,0.0,0.0,0.0
38,2010-05-21,0.0,0.0,0.0,0.0,0.0
38,2010-05-22,0.0,0.0,0.0,0.0,0.0
38,2010-05-23,0.0,0.0,0.0,0.0,0.0
38,2010-05-24,0.0,0.0,0.0,0.0,0.0
38,2010-05-25,0.0,0.0,0.0,0.0,0.0
38,2010-05-26,0.0,0.0,0.0,0.0,0.0
38,2010-05-27,0.0,0.0,0.0,0.0,0.0
38,2010-05-28,0.0,0.0,0.0,0.0,0.0
38,2010-05-29,0.0,0.0,0.0,0.0,0.0
38,2010-05-30,0.0,0.0,0.0,0.0,0.0
38,2010-05-31,0.0,0.0,0.0,0.0,0.0
38,2010-06-01,0.0,0.0,0.0,0.0,0.0
38,2010-06-02,0.0,0.0,0.0,0.0,0.0
38,2010-06-03,0.0,0.0,0.0,0.0,0.0
38,2010-06-04,0.0,0.0,0.0,0.0,0.0
38,2010-06-05,0.0,0.0,0.0,0.0,0.0
38,2010-06-06,0.0,0.0,0.0,0.0,0.0
38,2010-06-07,0.0,0.0,0.0,0.0,0.0
38,2010-06-08,0.0,0.0,0.0,0.0,0.0
38,2010-06-09,0.0,0.0,0.0,0.0,0.0
38,2010-06-10,0.0,0.0,0.0,0.0,0.0
38,2010-06-11,0.0,0.0,0.0,0.0,0.0
38,2010-06-12,0.0,0.0,0.0,0.0,0.0
38,2010-06-13,0.0,0.0,0.0,0.0,0.0
38,2010-06-14,101.92791666666666,2217.1658333333335,0.0,26.823135964912282,26.150500664198795
38,2010-06-15,138.95125,3059.3745833333337,0.0,36.56611842105263,25.83537927618376
38,2010-06-16,13.49,311.2391666666667,0.0,3.55,24.65487152163261
38,2010-06-17,196.40291666666667,4381.396166666666,0.0,51.68497807017543,25.498841354235495
38,2010-06-18,334.7245833333333,7435.308125,0.0,88.08541666666667,25.607882993566072
38,2010-06-19,349.49291666666664,7855.20425,0.0,91.9718201754386,25.30847250265821
38,2010-06-20,349.295875,7778.4279166666665,0.0,91.91996710526317,25.543868121487918
38,2010-06-21,349.57670833333333,7606.752666666667,0.0,91.99387061403509,26.14136320329215
38,2010-06-22,349.54370833333337,7606.487125,0.0,91.98518640350878,26.139807967787032
38,2010-06-23,158.70620833333334,3492.6027916666667,0.0,41.76479166666667,25.84816736742748
38,2010-06-24,199.67291666666665,4572.143375000001,0.0,52.545504385964904,24.841874247630933
38,2010-06-25,349.31958333333336,7743.754375,0.0,91.92620614035087,25.65998524276683
38,2010-06-26,349.72291666666666,7823.205999999999,0.0,92.03234649122808,25.428712017880596
38,2010-06-27,349.67833333333334,7734.35775,0.0,92.02061403508772,25.717544801240212
38,2010-06-28,343.315,7769.280416666667,0.0,90.34605263157894,25.13604933275405
38,2010-06-29,93.30125,2342.3729166666667,0.0,24.55296052631579,22.657733388239667
38,2010-06-30,0.0,0.0,0.0,0.0,0.0
38,2010-07-01,0.0,0.0,0.0,0.0,0.0
38,2010-07-02,0.0,0.0,0.0,0.0,0.0
38,2010-07-03,0.0,0.0,0.0,0.0,0.0
38,2010-07-04,0.0,0.0,0.0,0.0,0.0
38,2010-07-05,0.0,0.0,0.0,0.0,0.0
38,2010-07-06,151.58541666666667,3434.873708333333,0.0,39.89089912280702,25.10335027399338
38,2010-07-07,108.47916666666667,2380.293708333333,0.0,28.54714912280702,25.923929368963787
38,2010-07-08,0.0,0.0,0.0,0.0,0.0
38,2010-07-09,0.0,0.0,0.0,0.0,0.0
38,2010-07-10,0.0,0.0,0.0,0.0,0.0
38,2010-07-11,0.0,0.0,0.0,0.0,0.0
38,2010-07-12,0.0,0.0,0.0,0.0,0.0
38,2010-07-13,0.0,0.0,0.0,0.0,0.0
38,2010-07-14,0.0,0.0,0.0,0.0,0.0
38,2010-07-15,0.0,0.0,0.0,0.0,0.0
38,2010-07-16,0.0,0.0,0.0,0.0,0.0
38,2010-07-17,0.0,0.0,0.0,0.0,0.0
38,2010-07-18,0.0,0.0,0.0,0.0,0.0
38,2010-07-19,0.0,0.0,0.0,0.0,0.0
38,2010-07-20,0.0,0.0,0.0,0.0,0.0
38,2010-07-21,0.0,0.0,0.0,0.0,0.0
38,2010-07-22,0.0,0.0,0.0,0.0,0.0
38,2010-07-23,0.0,0.0,0.0,0.0,0.0
38,2010-07-24,0.0,0.0,0.0,0.0,0.0
38,2010-07-25,0.0,0.0,0.0,0.0,0.0
38,2010-07-26,0.0,0.0,0.0,0.0,0.0
38,2010-07-27,0.0,0.0,0.0,0.0,0.0
38,2010-07-28,0.0,0.0,0.0,0.0,0.0
38,2010-07-29,0.0,0.0,0.0,0.0,0.0
38,2010-07-30,0.0,0.0,0.0,0.0,0.0
38,2010-07-31,0.0,0.0,0.0,0.0,0.0
38,2010-08-01,0.0,0.0,0.0,0.0,0.0
38,2010-08-02,0.0,0.0,0.0,0.0,0.0
38,2010-08-03,0.0,0.0,0.0,0.0,0.0
38,2010-08-04,0.0,0.0,0.0,0.0,0.0
38,2010-08-05,0.0,0.0,0.0,0.0,0.0
38,2010-08-06,0.0,0.0,0.0,0.0,0.0
38,2010-08-07,0.0,0.0,0.0,0.0,0.0
38,2010-08-08,0.0,0.0,0.0,0.0,0.0
38,2010-08-09,0.0,0.0,0.0,0.0,0.0
38,2010-08-10,0.0,0.0,0.0,0.0,0.0
38,2010-08-11,0.0,0.0,0.0,0.0,0.0
38,2010-08-12,0.0,0.0,0.0,0.0,0.0
38,2010-08-13,0.0,0.0,0.0,0.0,0.0
38,2010-08-14,0.0,0.0,0.0,0.0,0.0
38,2010-08-15,0.0,0.0,0.0,0.0,0.0
38,2010-08-16,0.0,0.0,0.0,0.0,0.0
38,2010-08-17,0.0,0.0,0.0,0.0,0.0
38,2010-08-18,0.0,0.0,0.0,0.0,0.0
38,2010-08-19,0.0,0.0,0.0,0.0,0.0
38,2010-08-20,0.0,0.0,0.0,0.0,0.0
38,2010-08-21,0.0,0.0,0.0,0.0,0.0
38,2010-08-22,0.0,0.0,0.0,0.0,0.0
38,2010-08-23,0.0,0.0,0.0,0.0,0.0
38,2010-08-24,0.0,0.0,0.0,0.0,0.0
38,2010-08-25,0.0,0.0,0.0,0.0,0.0
38,2010-08-26,0.0,0.0,0.0,0.0,0.0
38,2010-08-27,0.0,0.0,0.0,0.0,0.0
38,2010-08-28,0.0,0.0,0.0,0.0,0.0
38,2010-08-29,0.0,0.0,0.0,0.0,0.0
38,2010-08-30,0.0,0.0,0.0,0.0,0.0
38,2010-08-31,0.0,0.0,0.0,0.0,0.0
38,2010-09-01,0.0,0.0,0.0,0.0,0.0
38,2010-09-02,0.0,0.0,0.0,0.0,0.0
38,2010-09-03,0.0,0.0,0.0,0.0,0.0
38,2010-09-04,0.0,0.0,0.0,0.0,0.0
38,2010-09-05,0.0,0.0,0.0,0.0,0.0
38,2010-09-06,0.0,0.0,0.0,0.0,0.0
38,2010-09-07,0.0,0.0,0.0,0.0,0.0
38,2010-09-08,0.0,0.0,0.0,0.0,0.0
38,2010-09-09,0.0,0.0,0.0,0.0,0.0
38,2010-09-10,0.0,0.0,0.0,0.0,0.0
38,2010-09-11,0.0,0.0,0.0,0.0,0.0
38,2010-09-12,0.0,0.0,0.0,0.0,0.0
38,2010-09-13,0.0,0.0,0.0,0.0,0.0
38,2010-09-14,0.0,0.0,0.0,0.0,0.0
38,2010-09-15,0.0,0.0,0.0,0.0,0.0
38,2010-09-16,0.0,0.0,0.0,0.0,0.0
38,2010-09-17,0.0,0.0,0.0,0.0,0.0
38,2010-09-18,0.0,0.0,0.0,0.0,0.0
38,2010-09-19,0.0,0.0,0.0,0.0,0.0
38,2010-09-20,0.0,0.0,0.0,0.0,0.0
38,2010-09-21,0.0,0.0,0.0,0.0,0.0
38,2010-09-22,0.0,0.0,0.0,0.0,0.0
38,2010-09-23,0.0,0.0,0.0,0.0,0.0
38,2010-09-24,0.0,0.0,0.0,0.0,0.0
38,2010-09-25,0.0,0.0,0.0,0.0,0.0
38,2010-09-26,0.0,0.0,0.0,0.0,0.0
38,2010-09-27,0.0,0.0,0.0,0.0,0.0
38,2010-09-28,0.0,0.0,0.0,0.0,0.0
38,2010-09-29,0.0,0.0,0.0,0.0,0.0
38,2010-09-30,0.0,0.0,0.0,0.0,0.0
38,2010-10-01,0.0,0.0,0.0,0.0,0.0
38,2010-10-02,0.0,0.0,0.0,0.0,0.0
38,2010-10-03,0.0,0.0,0.0,0.0,0.0
38,2010-10-04,0.0,0.0,0.0,0.0,0.0
38,2010-10-05,0.0,0.0,0.0,0.0,0.0
38,2010-10-06,0.0,0.0,0.0,0.0,0.0
38,2010-10-07,0.0,0.0,0.0,0.0,0.0
38,2010-10-08,0.0,0.0,0.0,0.0,0.0
38,2010-10-09,0.0,0.0,0.0,0.0,0.0
38,2010-10-10,0.0,0.0,0.0,0.0,0.0
38,2010-10-11,0.0,0.0,0.0,0.0,0.0
38,2010-10-12,0.0,0.0,0.0,0.0,0.0
38,2010-10-13,0.0,0.0,0.0,0.0,0.0
38,2010-10-14,0.0,0.0,0.0,0.0,0.0
38,2010-10-15,0.0,0.0,0.0,0.0,0.0
38,2010-10-16,0.0,0.0,0.0,0.0,0.0
38,2010-10-17,0.0,0.0,0.0,0.0,0.0
38,2010-10-18,0.0,0.0,0.0,0.0,0.0
38,2010-10-19,0.0,0.0,0.0,0.0,0.0
38,2010-10-20,0.0,0.0,0.0,0.0,0.0
38,2010-10-21,0.0,0.0,0.0,0.0,0.0
38,2010-10-22,0.0,0.0,0.0,0.0,0.0
38,2010-10-23,0.0,0.0,0.0,0.0,0.0
38,2010-10-24,0.0,0.0,0.0,0.0,0.0
38,2010-10-25,0.0,0.0,0.0,0.0,0.0
38,2010-10-26,0.0,0.0,0.0,0.0,0.0
38,2010-10-27,0.0,0.0,0.0,0.0,0.0
38,2010-10-28,0.0,0.0,0.0,0.0,0.0
38,2010-10-29,0.0,0.0,0.0,0.0,0.0
38,2010-10-30,0.0,0.0,0.0,0.0,0.0
38,2010-10-31,0.0,0.0,0.0,0.0,0.0
38,2010-11-01,0.0,0.0,0.0,0.0,0.0
38,2010-11-02,0.0,0.0,0.0,0.0,0.0
38,2010-11-03,0.0,0.0,0.0,0.0,0.0
38,2010-11-04,0.0,0.0,0.0,0.0,0.0
38,2010-11-05,0.0,0.0,0.0,0.0,0.0
38,2010-11-06,0.0,0.0,0.0,0.0,0.0
38,2010-11-07,0.0,0.0,0.0,0.0,0.0
38,2010-11-08,0.0,0.0,0.0,0.0,0.0
38,2010-11-09,0.0,0.0,0.0,0.0,0.0
38,2010-11-10,0.0,0.0,0.0,0.0,0.0
38,2010-11-11,0.0,0.0,0.0,0.0,0.0
38,2010-11-12,0.0,0.0,0.0,0.0,0.0
38,2010-11-13,0.0,0.0,0.0,0.0,0.0
38,2010-11-14,0.0,0.0,0.0,0.0,0.0
38,2010-11-15,0.0,0.0,0.0,0.0,0.0
38,2010-11-16,0.0,0.0,0.0,0.0,0.0
38,2010-11-17,0.0,0.0,0.0,0.0,0.0
38,2010-11-18,0.0,0.0,0.0,0.0,0.0
38,2010-11-19,0.0,0.0,0.0,0.0,0.0
38,2010-11-20,0.0,0.0,0.0,0.0,0.0
38,2010-11-21,0.0,0.0,0.0,0.0,0.0
38,2010-11-22,0.0,0.0,0.0,0.0,0.0
38,2010-11-23,0.0,0.0,0.0,0.0,0.0
38,2010-11-24,0.0,0.0,0.0,0.0,0.0
38,2010-11-25,0.0,0.0,0.0,0.0,0.0
38,2010-11-26,0.0,0.0,0.0,0.0,0.0
38,2010-11-27,0.0,0.0,0.0,0.0,0.0
38,2010-11-28,0.0,0.0,0.0,0.0,0.0
38,2010-11-29,0.0,0.0,0.0,0.0,0.0
38,2010-11-30,0.0,0.0,0.0,0.0,0.0
38,2010-12-01,0.0,0.0,0.0,0.0,0.0
38,2010-12-02,0.0,0.0,0.0,0.0,0.0
38,2010-12-03,0.0,0.0,0.0,0.0,0.0
38,2010-12-04,0.0,0.0,0.0,0.0,0.0
38,2010-12-05,0.0,0.0,0.0,0.0,0.0
38,2010-12-06,0.0,0.0,0.0,0.0,0.0
38,2010-12-07,0.0,0.0,0.0,0.0,0.0
38,2010-12-08,0.0,0.0,0.0,0.0,0.0
38,2010-12-09,0.0,0.0,0.0,0.0,0.0
38,2010-12-10,0.0,0.0,0.0,0.0,0.0
38,2010-12-11,0.0,0.0,0.0,0.0,0.0
38,2010-12-12,0.0,0.0,0.0,0.0,0.0
38,2010-12-13,0.0,0.0,0.0,0.0,0.0
38,2010-12-14,0.0,0.0,0.0,0.0,0.0
38,2010-12-15,0.0,0.0,0.0,0.0,0.0
38,2010-12-16,0.0,0.0,0.0,0.0,0.0
38,2010-12-17,0.0,0.0,0.0,0.0,0.0
38,2010-12-18,0.0,0.0,0.0,0.0,0.0
38,2010-12-19,0.0,0.0,0.0,0.0,0.0
38,2010-12-20,0.0,0.0,0.0,0.0,0.0
38,2010-12-21,0.0,0.0,0.0,0.0,0.0
38,2010-12-22,0.0,0.0,0.0,0.0,0.0
38,2010-12-23,0.0,0.0,0.0,0.0,0.0
38,2010-12-24,0.0,0.0,0.0,0.0,0.0
38,2010-12-25,0.0,0.0,0.0,0.0,0.0
38,2010-12-26,0.0,0.0,0.0,0.0,0.0
38,2010-12-27,0.0,0.0,0.0,0.0,0.0
38,2010-12-28,0.0,0.0,0.0,0.0,0.0
38,2010-12-29,0.0,0.0,0.0,0.0,0.0
38,2010-12-30,0.0,0.0,0.0,0.0,0.0
38,2010-12-31,0.0,0.0,0.0,0.0,0.0
38,2011-01-01,0.0,0.0,0.0,0.0,0.0
38,2011-01-02,0.0,0.0,0.0,0.0,0.0
38,2011-01-03,0.0,0.0,0.0,0.0,0.0
38,2011-01-04,0.0,0.0,0.0,0.0,0.0
38,2011-01-05,0.0,0.0,0.0,0.0,0.0
38,2011-01-06,0.0,0.0,0.0,0.0,0.0
38,2011-01-07,0.0,0.0,0.0,0.0,0.0
38,2011-01-08,0.0,0.0,0.0,0.0,0.0
38,2011-01-09,0.0,0.0,0.0,0.0,0.0
38,2011-01-10,0.0,0.0,0.0,0.0,0.0
38,2011-01-11,0.0,0.0,0.0,0.0,0.0
38,2011-01-12,0.0,0.0,0.0,0.0,0.0
38,2011-01-13,0.0,0.0,0.0,0.0,0.0
38,2011-01-14,0.0,0.0,0.0,0.0,0.0
38,2011-01-15,0.0,0.0,0.0,0.0,0.0
38,2011-01-16,0.0,0.0,0.0,0.0,0.0
38,2011-01-17,0.0,0.0,0.0,0.0,0.0
38,2011-01-18,0.0,0.0,0.0,0.0,0.0
38,2011-01-19,0.0,0.0,0.0,0.0,0.0
38,2011-01-20,0.0,0.0,0.0,0.0,0.0
38,2011-01-21,0.0,0.0,0.0,0.0,0.0
38,2011-01-22,0.0,0.0,0.0,0.0,0.0
38,2011-01-23,0.0,0.0,0.0,0.0,0.0
38,2011-01-24,0.0,0.0,0.0,0.0,0.0
38,2011-01-25,0.0,0.0,0.0,0.0,0.0
38,2011-01-26,0.0,0.0,0.0,0.0,0.0
38,2011-01-27,0.0,0.0,0.0,0.0,0.0
38,2011-01-28,0.0,0.0,0.0,0.0,0.0
38,2011-01-29,0.0,0.0,0.0,0.0,0.0
38,2011-01-30,0.0,0.0,0.0,0.0,0.0
38,2011-01-31,0.0,0.0,0.0,0.0,0.0
38,2011-02-01,0.0,0.0,0.0,0.0,0.0
38,2011-02-02,0.0,0.0,0.0,0.0,0.0
38,2011-02-03,0.0,0.0,0.0,0.0,0.0
38,2011-02-04,0.0,0.0,0.0,0.0,0.0
38,2011-02-05,0.0,0.0,0.0,0.0,0.0
38,2011-02-06,0.0,0.0,0.0,0.0,0.0
38,2011-02-07,0.0,0.0,0.0,0.0,0.0
38,2011-02-08,0.0,0.0,0.0,0.0,0.0
38,2011-02-09,0.0,0.0,0.0,0.0,0.0
38,2011-02-10,0.0,0.0,0.0,0.0,0.0
38,2011-02-11,0.0,0.0,0.0,0.0,0.0
38,2011-02-12,0.0,0.0,0.0,0.0,0.0
38,2011-02-13,0.0,0.0,0.0,0.0,0.0
38,2011-02-14,0.0,0.0,0.0,0.0,0.0
38,2011-02-15,0.0,0.0,0.0,0.0,0.0
38,2011-02-16,0.0,0.0,0.0,0.0,0.0
38,2011-02-17,0.0,0.0,0.0,0.0,0.0
38,2011-02-18,0.0,0.0,0.0,0.0,0.0
38,2011-02-19,0.0,0.0,0.0,0.0,0.0
38,2011-02-20,0.0,0.0,0.0,0.0,0.0
38,2011-02-21,0.0,0.0,0.0,0.0,0.0
38,2011-02-22,0.0,0.0,0.0,0.0,0.0
38,2011-02-23,0.0,0.0,0.0,0.0,0.0
38,2011-02-24,0.0,0.0,0.0,0.0,0.0
38,2011-02-25,0.0,0.0,0.0,0.0,0.0
38,2011-02-26,0.0,0.0,0.0,0.0,0.0
38,2011-02-27,0.0,0.0,0.0,0.0,0.0
38,2011-02-28,0.0,0.0,0.0,0.0,0.0
38,2011-03-01,0.0,0.0,0.0,0.0,0.0
38,2011-03-02,0.0,0.0,0.0,0.0,0.0
38,2011-03-03,0.0,0.0,0.0,0.0,0.0
38,2011-03-04,0.0,0.0,0.0,0.0,0.0
38,2011-03-05,0.0,0.0,0.0,0.0,0.0
38,2011-03-06,0.0,0.0,0.0,0.0,0.0
38,2011-03-07,0.0,0.0,0.0,0.0,0.0
38,2011-03-08,0.0,0.0,0.0,0.0,0.0
38,2011-03-09,0.0,0.0,0.0,0.0,0.0
38,2011-03-10,0.0,0.0,0.0,0.0,0.0
38,2011-03-11,0.0,0.0,0.0,0.0,0.0
38,2011-03-12,0.0,0.0,0.0,0.0,0.0
38,2011-03-13,0.0,0.0,0.0,0.0,0.0
38,2011-03-14,0.0,0.0,0.0,0.0,0.0
38,2011-03-15,0.0,0.0,0.0,0.0,0.0
38,2011-03-16,0.0,0.0,0.0,0.0,0.0
38,2011-03-17,0.0,0.0,0.0,0.0,0.0
38,2011-03-18,0.0,0.0,0.0,0.0,0.0
38,2011-03-19,0.0,0.0,0.0,0.0,0.0
38,2011-03-20,0.0,0.0,0.0,0.0,0.0
38,2011-03-21,0.0,0.0,0.0,0.0,0.0
38,2011-03-22,0.0,0.0,0.0,0.0,0.0
38,2011-03-23,0.0,0.0,0.0,0.0,0.0
38,2011-03-24,0.0,0.0,0.0,0.0,0.0
38,2011-03-25,0.0,0.0,0.0,0.0,0.0
38,2011-03-26,0.0,0.0,0.0,0.0,0.0
38,2011-03-27,0.0,0.0,0.0,0.0,0.0
38,2011-03-28,0.0,0.0,0.0,0.0,0.0
38,2011-03-29,0.0,0.0,0.0,0.0,0.0
38,2011-03-30,0.0,0.0,0.0,0.0,0.0
38,2011-03-31,0.0,0.0,0.0,0.0,0.0
38,2011-04-01,0.0,0.0,0.0,0.0,0.0
38,2011-04-02,0.0,0.0,0.0,0.0,0.0
38,2011-04-03,0.0,0.0,0.0,0.0,0.0
38,2011-04-04,0.0,0.0,0.0,0.0,0.0
38,2011-04-05,0.0,0.0,0.0,0.0,0.0
38,2011-04-06,0.0,0.0,0.0,0.0,0.0
38,2011-04-07,0.0,0.0,0.0,0.0,0.0
38,2011-04-08,0.0,0.0,0.0,0.0,0.0
38,2011-04-09,0.0,0.0,0.0,0.0,0.0
38,2011-04-10,0.0,0.0,0.0,0.0,0.0
38,2011-04-11,0.0,0.0,0.0,0.0,0.0
38,2011-04-12,0.0,0.0,0.0,0.0,0.0
38,2011-04-13,0.0,0.0,0.0,0.0,0.0
38,2011-04-14,0.0,0.0,0.0,0.0,0.0
38,2011-04-15,0.0,0.0,0.0,0.0,0.0
38,2011-04-16,0.0,0.0,0.0,0.0,0.0
38,2011-04-17,0.0,0.0,0.0,0.0,0.0
38,2011-04-18,0.0,0.0,0.0,0.0,0.0
38,2011-04-19,0.0,0.0,0.0,0.0,0.0
38,2011-04-20,0.0,0.0,0.0,0.0,0.0
38,2011-04-21,0.0,0.0,0.0,0.0,0.0
38,2011-04-22,0.0,0.0,0.0,0.0,0.0
38,2011-04-23,0.0,0.0,0.0,0.0,0.0
38,2011-04-24,0.0,0.0,0.0,0.0,0.0
38,2011-04-25,0.0,0.0,0.0,0.0,0.0
38,2011-04-26,0.0,0.0,0.0,0.0,0.0
38,2011-04-27,0.0,0.0,0.0,0.0,0.0
38,2011-04-28,0.0,0.0,0.0,0.0,0.0
38,2011-04-29,0.0,0.0,0.0,0.0,0.0
38,2011-04-30,0.0,0.0,0.0,0.0,0.0
38,2011-05-01,0.0,0.0,0.0,0.0,0.0
38,2011-05-02,0.0,0.0,0.0,0.0,0.0
38,2011-05-03,0.0,0.0,0.0,0.0,0.0
38,2011-05-04,0.0,0.0,0.0,0.0,0.0
38,2011-05-05,0.0,0.0,0.0,0.0,0.0
38,2011-05-06,0.0,0.0,0.0,0.0,0.0
38,2011-05-07,0.0,0.0,0.0,0.0,0.0
38,2011-05-08,0.0,0.0,0.0,0.0,0.0
38,2011-05-09,0.0,0.0,0.0,0.0,0.0
38,2011-05-10,0.0,0.0,0.0,0.0,0.0
38,2011-05-11,0.0,0.0,0.0,0.0,0.0
38,2011-05-12,0.0,0.0,0.0,0.0,0.0
38,2011-05-13,0.0,0.0,0.0,0.0,0.0
38,2011-05-14,0.0,0.0,0.0,0.0,0.0
38,2011-05-15,0.0,0.0,0.0,0.0,0.0
38,2011-05-16,0.0,0.0,0.0,0.0,0.0
38,2011-05-17,0.0,0.0,0.0,0.0,0.0
38,2011-05-18,0.0,0.0,0.0,0.0,0.0
38,2011-05-19,0.0,0.0,0.0,0.0,0.0
38,2011-05-20,0.0,0.0,0.0,0.0,0.0
38,2011-05-21,0.0,0.0,0.0,0.0,0.0
38,2011-05-22,0.0,0.0,0.0,0.0,0.0
38,2011-05-23,0.0,0.0,0.0,0.0,0.0
38,2011-05-24,0.0,0.0,0.0,0.0,0.0
38,2011-05-25,0.0,0.0,0.0,0.0,0.0
38,2011-05-26,0.0,0.0,0.0,0.0,0.0
38,2011-05-27,0.0,0.0,0.0,0.0,0.0
38,2011-05-28,0.0,0.0,0.0,0.0,0.0
38,2011-05-29,0.0,0.0,0.0,0.0,0.0
38,2011-05-30,0.0,0.0,0.0,0.0,0.0
38,2011-05-31,0.0,0.0,0.0,0.0,0.0
38,2011-06-01,0.0,0.0,0.0,0.0,0.0
38,2011-06-02,0.0,0.0,0.0,0.0,0.0
38,2011-06-03,0.0,0.0,0.0,0.0,0.0
38,2011-06-04,0.0,0.0,0.0,0.0,0.0
38,2011-06-05,0.0,0.0,0.0,0.0,0.0
38,2011-06-06,0.0,0.0,0.0,0.0,0.0
38,2011-06-07,0.0,0.0,0.0,0.0,0.0
38,2011-06-08,0.0,0.0,0.0,0.0,0.0
38,2011-06-09,0.0,0.0,0.0,0.0,0.0
38,2011-06-10,0.0,0.0,0.0,0.0,0.0
38,2011-06-11,0.0,0.0,0.0,0.0,0.0
38,2011-06-12,0.0,0.0,0.0,0.0,0.0
38,2011-06-13,0.0,0.0,0.0,0.0,0.0
38,2011-06-14,0.0,0.0,0.0,0.0,0.0
38,2011-06-15,0.0,0.0,0.0,0.0,0.0
38,2011-06-16,0.0,0.0,0.0,0.0,0.0
38,2011-06-17,0.0,0.0,0.0,0.0,0.0
38,2011-06-18,0.0,0.0,0.0,0.0,0.0
38,2011-06-19,0.0,0.0,0.0,0.0,0.0
38,2011-06-20,0.0,0.0,0.0,0.0,0.0
38,2011-06-21,0.0,0.0,0.0,0.0,0.0
38,2011-06-22,0.0,0.0,0.0,0.0,0.0
38,2011-06-23,0.0,0.0,0.0,0.0,0.0
38,2011-06-24,0.0,0.0,0.0,0.0,0.0
38,2011-06-25,0.0,0.0,0.0,0.0,0.0
38,2011-06-26,0.0,0.0,0.0,0.0,0.0
38,2011-06-27,0.0,0.0,0.0,0.0,0.0
38,2011-06-28,0.0,0.0,0.0,0.0,0.0
38,2011-06-29,0.0,0.0,0.0,0.0,0.0
38,2011-06-30,0.0,0.0,0.0,0.0,0.0
38,2011-07-01,0.0,0.0,0.0,0.0,0.0
38,2011-07-02,0.0,0.0,0.0,0.0,0.0
38,2011-07-03,0.0,0.0,0.0,0.0,0.0
38,2011-07-04,0.0,0.0,0.0,0.0,0.0
38,2011-07-05,0.0,0.0,0.0,0.0,0.0
38,2011-07-06,0.0,0.0,0.0,0.0,0.0
38,2011-07-07,0.0,0.0,0.0,0.0,0.0
38,2011-07-08,0.0,0.0,0.0,0.0,0.0
38,2011-07-09,0.0,0.0,0.0,0.0,0.0
38,2011-07-10,0.0,0.0,0.0,0.0,0.0
38,2011-07-11,0.0,0.0,0.0,0.0,0.0
38,2011-07-12,0.0,0.0,0.0,0.0,0.0
38,2011-07-13,0.0,0.0,0.0,0.0,0.0
38,2011-07-14,0.0,0.0,0.0,0.0,0.0
38,2011-07-15,0.0,0.0,0.0,0.0,0.0
38,2011-07-16,0.0,0.0,0.0,0.0,0.0
38,2011-07-17,0.0,0.0,0.0,0.0,0.0
38,2011-07-18,0.0,0.0,0.0,0.0,0.0
38,2011-07-19,0.0,0.0,0.0,0.0,0.0
38,2011-07-20,0.0,0.0,0.0,0.0,0.0
38,2011-07-21,0.0,0.0,0.0,0.0,0.0
38,2011-07-22,0.0,0.0,0.0,0.0,0.0
38,2011-07-23,0.0,0.0,0.0,0.0,0.0
38,2011-07-24,0.0,0.0,0.0,0.0,0.0
38,2011-07-25,0.0,0.0,0.0,0.0,0.0
38,2011-07-26,0.0,0.0,0.0,0.0,0.0
38,2011-07-27,0.0,0.0,0.0,0.0,0.0
38,2011-07-28,0.0,0.0,0.0,0.0,0.0
38,2011-07-29,0.0,0.0,0.0,0.0,0.0
38,2011-07-30,0.0,0.0,0.0,0.0,0.0
38,2011-07-31,0.0,0.0,0.0,0.0,0.0
38,2011-08-01,0.0,0.0,0.0,0.0,0.0
38,2011-08-02,0.0,0.0,0.0,0.0,0.0
38,2011-08-03,0.0,0.0,0.0,0.0,0.0
38,2011-08-04,0.0,0.0,0.0,0.0,0.0
38,2011-08-05,0.0,0.0,0.0,0.0,0.0
38,2011-08-06,0.0,0.0,0.0,0.0,0.0
38,2011-08-07,0.0,0.0,0.0,0.0,0.0
38,2011-08-08,0.0,0.0,0.0,0.0,0.0
38,2011-08-09,0.0,0.0,0.0,0.0,0.0
38,2011-08-10,0.0,0.0,0.0,0.0,0.0
38,2011-08-11,0.0,0.0,0.0,0.0,0.0
38,2011-08-12,0.0,0.0,0.0,0.0,0.0
38,2011-08-13,0.0,0.0,0.0,0.0,0.0
38,2011-08-14,0.0,0.0,0.0,0.0,0.0
38,2011-08-15,0.0,0.0,0.0,0.0,0.0
38,2011-08-16,0.0,0.0,0.0,0.0,0.0
38,2011-08-17,0.0,0.0,0.0,0.0,0.0
38,2011-08-18,0.0,0.0,0.0,0.0,0.0
38,2011-08-19,0.0,0.0,0.0,0.0,0.0
38,2011-08-20,0.0,0.0,0.0,0.0,0.0
38,2011-08-21,0.0,0.0,0.0,0.0,0.0
38,2011-08-22,0.0,0.0,0.0,0.0,0.0
38,2011-08-23,0.0,0.0,0.0,0.0,0.0
38,2011-08-24,0.0,0.0,0.0,0.0,0.0
38,2011-08-25,0.0,0.0,0.0,0.0,0.0
38,2011-08-26,0.0,0.0,0.0,0.0,0.0
38,2011-08-27,0.0,0.0,0.0,0.0,0.0
38,2011-08-28,0.0,0.0,0.0,0.0,0.0
38,2011-08-29,0.0,0.0,0.0,0.0,0.0
38,2011-08-30,0.0,0.0,0.0,0.0,0.0
38,2011-08-31,0.0,0.0,0.0,0.0,0.0
38,2011-09-01,0.0,0.0,0.0,0.0,0.0
38,2011-09-02,0.0,0.0,0.0,0.0,0.0
38,2011-09-03,0.0,0.0,0.0,0.0,0.0
38,2011-09-04,0.0,0.0,0.0,0.0,0.0
38,2011-09-05,0.0,0.0,0.0,0.0,0.0
38,2011-09-06,0.0,0.0,0.0,0.0,0.0
38,2011-09-07,0.0,0.0,0.0,0.0,0.0
38,2011-09-08,249.72208333333333,5529.199958333334,0.0,65.71633771929825,25.690922039336524
38,2011-09-09,349.70875,7505.1227499999995,0.0,92.02861842105263,26.505361815479077
38,2011-09-10,349.6983333333333,7580.362041666667,0.0,92.02587719298246,26.24149974865518
38,2011-09-11,349.30333333333334,7597.572625,0.0,91.92192982456142,26.152481753268457
38,2011-09-12,346.71458333333334,7491.885958333333,0.0,91.2406798245614,26.32485508317221
38,2011-09-13,310.3833333333333,6757.251083333334,0.0,81.6798245614035,26.12843357953428
38,2011-09-14,258.465,5025.4317083333335,1.419125,68.0171052631579,29.255896017092592
38,2011-09-15,312.30958333333336,6589.305416666666,0.630875,82.18673245614035,26.960671889650143
38,2011-09-16,334.7583333333333,6900.417666666667,0.0,88.09429824561403,27.595677219795984
38,2011-09-17,350.1920416666667,6472.528458333333,0.0,92.15580043859649,30.77636624549497
38,2011-09-18,349.56962500000003,7544.813583333334,0.0,91.99200657894737,26.355436463014886
38,2011-09-19,349.54875,7459.085,0.0,91.98651315789473,26.65675221893838
38,2011-09-20,349.52666666666664,7587.115208333334,0.0,91.98070175438596,26.20527215278234
38,2011-09-21,349.68625,7686.977916666667,0.0,92.02269736842105,25.876644549356115
38,2011-09-22,349.75837499999994,7748.282999999999,0.0,92.04167763157893,25.67720129898456
38,2011-09-23,320.59875,7030.715666666667,0.0,84.36809210526316,25.938647539058017
38,2011-09-24,349.7129166666667,7692.3992916666675,0.0,92.02971491228071,25.860379389396147
38,2011-09-25,349.70912500000003,7679.312041666667,0.0,92.02871710526315,25.90417034644417
38,2011-09-26,349.75333333333333,7351.499958333334,0.0,92.04035087719298,27.062688644774052
38,2011-09-27,334.5145416666667,7391.702041666666,0.0,88.03014254385964,25.74278842844396
38,2011-09-28,349.29454166666665,7824.200458333333,0.0,91.91961622807017,25.394336393793367
38,2011-09-29,349.6933333333333,7956.8535833333335,0.0,92.02456140350877,24.999482818321862
38,2011-09-30,349.7104166666666,7920.07225,0.0,92.02905701754385,25.116809005610886
38,2011-10-01,349.74875,7688.944916666667,0.0,92.03914473684209,25.87464853083061
38,2011-10-02,349.72883333333334,7580.5086666666675,0.0,92.03390350877193,26.243280863532785
38,2011-10-03,349.2862083333334,7551.011625,0.0,91.91742324561403,26.312452958726723
38,2011-10-04,349.33004166666666,7649.123375,0.0,91.92895833333333,25.978215057189114
38,2011-10-05,320.16541666666666,6959.266291666667,0.0,84.25405701754386,26.16953476814575
38,2011-10-06,349.5195833333333,5254.0145,0.0,91.97883771929824,37.84123352776772
38,2011-10-07,349.12208333333336,7429.761374999999,0.0,91.87423245614036,26.729294304257216
38,2011-10-08,349.34083333333336,7571.743750000001,0.0,91.93179824561403,26.244510809606368
38,2011-10-09,334.7712916666667,7260.540291666667,0.0,88.09770833333333,26.227947520878274
38,2011-10-10,349.5445833333333,7563.225625,0.0,91.98541666666667,26.289392958062262
38,2011-10-11,349.49708333333336,7593.328624999999,0.0,91.97291666666668,26.18161292904372
38,2011-10-12,349.53541666666666,7705.845416666667,0.0,91.98300438596492,25.802152188327014
38,2011-10-13,349.51916666666665,7619.005625000001,0.0,91.97872807017544,26.095026362300246
38,2011-10-14,349.53375,7753.172750000001,0.0,91.98256578947368,25.64452702604878
38,2011-10-15,349.789125,7592.0498333333335,0.0,92.04976973684211,26.207904097771223
38,2011-10-16,349.49666666666667,7542.037791666667,0.0,91.97280701754386,26.35963374627378
38,2011-10-17,349.565875,7543.815083333334,0.0,91.9910197368421,26.358642106053743
38,2011-10-18,349.49625,7607.8606666666665,0.0,91.97269736842105,26.131540203680565
38,2011-10-19,334.89125,7221.596958333333,0.0,88.12927631578947,26.378833814845215
38,2011-10-20,243.28745833333335,5261.216541666667,0.0,64.0230153508772,26.303805362496025
38,2011-10-21,349.52791666666667,7505.490541666666,0.0,91.98103070175438,26.490357802303617
38,2011-10-22,349.5308333333333,7523.0588333333335,0.0,91.98179824561403,26.42871648787599
38,2011-10-23,349.5295833333333,7593.777416666667,0.0,91.9814692982456,26.182500101956645
38,2011-10-24,349.60083333333336,7515.825583333334,0.0,92.00021929824561,26.459449485110714
38,2011-10-25,66.395,1395.524125,0.0,17.472368421052632,27.063444113993135
38,2011-10-26,0.0,0.0,0.0,0.0,0.0
38,2011-10-27,214.82416666666666,4626.0841666666665,0.0,56.53267543859649,26.415245032951134
38,2011-10-28,7.4125000000000005,158.233375,0.0,1.9506578947368423,26.64720437981768
38,2011-10-29,0.0,0.0,0.0,0.0,0.0
38,2011-10-30,0.0,0.0,0.0,0.0,0.0
38,2011-10-31,0.0,0.0,0.0,0.0,0.0
38,2011-11-01,0.0,0.0,0.0,0.0,0.0
38,2011-11-02,0.0,0.0,0.0,0.0,0.0
38,2011-11-03,0.0,0.0,0.0,0.0,0.0
38,2011-11-04,0.0,0.0,0.0,0.0,0.0
38,2011-11-05,0.0,0.0,0.0,0.0,0.0
38,2011-11-06,0.0,0.0,0.0,0.0,0.0
38,2011-11-07,0.0,0.0,0.0,0.0,0.0
38,2011-11-08,0.0,0.0,0.0,0.0,0.0
38,2011-11-09,0.0,0.0,0.0,0.0,0.0
38,2011-11-10,0.0,0.0,0.0,0.0,0.0
38,2011-11-11,0.0,0.0,0.0,0.0,0.0
38,2011-11-12,0.0,0.0,0.0,0.0,0.0
38,2011-11-13,0.0,0.0,0.0,0.0,0.0
38,2011-11-14,0.0,0.0,0.0,0.0,0.0
38,2011-11-15,0.0,0.0,0.0,0.0,0.0
38,2011-11-16,0.0,0.0,0.0,0.0,0.0
38,2011-11-17,0.0,0.0,0.0,0.0,0.0
38,2011-11-18,0.0,0.0,0.0,0.0,0.0
38,2011-11-19,0.0,0.0,0.0,0.0,0.0
38,2011-11-20,0.0,0.0,0.0,0.0,0.0
38,2011-11-21,0.0,0.0,0.0,0.0,0.0
38,2011-11-22,0.0,0.0,0.0,0.0,0.0
38,2011-11-23,0.0,0.0,0.0,0.0,0.0
38,2011-11-24,0.0,0.0,0.0,0.0,0.0
38,2011-11-25,0.0,0.0,0.0,0.0,0.0
38,2011-11-26,0.0,0.0,0.0,0.0,0.0
38,2011-11-27,0.0,0.0,0.0,0.0,0.0
38,2011-11-28,0.0,0.0,0.0,0.0,0.0
38,2011-11-29,219.95458333333332,5067.66575,0.0,57.8827850877193,24.689374751964344
38,2011-11-30,347.5541666666666,7759.302583333333,0.0,91.46162280701753,25.47914493804395
38,2011-12-01,272.28125,6221.339499999999,0.0,71.6529605263158,24.895386442367702
38,2011-12-02,217.59166666666667,4921.944291666667,0.0,57.2609649122807,25.147255986849753
38,2011-12-03,349.55708333333337,7767.353,0.0,91.98870614035089,25.59941860538304
38,2011-12-04,349.75,7669.07225,0.0,92.03947368421052,25.941789547403644
38,2011-12-05,349.55495833333333,7533.5711249999995,0.0,91.98814692982455,26.393659638003943
38,2011-12-06,334.9483333333333,7126.891416666666,0.0,88.14429824561404,26.73392448478716
38,2011-12-07,349.29375,7367.3606666666665,0.0,91.91940789473684,26.968942761817644
38,2011-12-08,349.26208333333335,7363.87625,0.0,91.91107456140351,26.979257706760677
38,2011-12-09,349.3308333333334,7253.526375,0.0,91.92916666666667,27.395091999112104
38,2011-12-10,349.31204166666663,7339.912458333333,0.0,91.92422149122807,27.071212928313436
38,2011-12-11,349.30625000000003,7289.608833333333,0.0,91.92269736842105,27.25757212555507
38,2011-12-12,115.16791666666667,2377.7172083333335,0.0,30.30734649122807,27.552204148144217
38,2011-12-13,23.692083333333333,554.68875,0.0,6.234758771929825,24.29623232147959
38,2011-12-14,155.83583333333334,3249.1896666666667,0.0,41.00942982456141,27.28206895312394
38,2011-12-15,265.84166666666664,5539.720791666667,0.0,69.95833333333333,27.297332677193165
38,2011-12-16,349.52204166666667,7267.567708333333,0.0,91.97948464912281,27.35712909929221
38,2011-12-17,349.51416666666665,7438.731458333333,0.0,91.97741228070176,26.727044736841098
38,2011-12-18,344.9175,7379.072916666667,0.0,90.76776315789475,26.58878336963626
38,2011-12-19,349.52045833333335,7293.117791666667,0.0,91.97906798245614,27.261164986135398
38,2011-12-20,349.50420833333334,7249.703125,0.0,91.97479166666668,27.423142770453484
38,2011-12-21,349.48629166666666,7212.428916666667,0.0,91.97007675438597,27.563453940414533
38,2011-12-22,349.51375,7217.476875,0.0,91.97730263157895,27.546339933140878
38,2011-12-23,349.51879166666663,7266.157458333334,0.0,91.97862938596491,27.362184272289703
38,2011-12-24,349.74541666666664,7399.797541666667,0.0,92.03826754385965,26.88544518418628
38,2011-12-25,349.52125,7322.730625,0.0,91.97927631578948,27.15098340905218
38,2011-12-26,320.42083333333335,6670.018208333334,0.0,84.32127192982458,27.326169884622857
38,2011-12-27,334.9166666666667,7006.753833333333,0.0,88.13596491228071,27.189732709398818
38,2011-12-28,349.5020833333333,7368.774875,0.0,91.97423245614034,26.979849220789827
38,2011-12-29,349.62920833333334,7431.595166666667,0.0,92.00768640350879,26.76151533374624
38,2011-12-30,349.52708333333334,7384.766416666666,0.0,91.98081140350877,26.92335067688197
38,2011-12-31,32.56420833333333,676.2865833333334,0.0,8.56952850877193,27.390173973747245
38,2012-01-01,0.0,0.0,0.0,0.0,0.0
38,2012-01-02,0.0,0.0,0.0,0.0,0.0
38,2012-01-03,0.0,0.00025,0.0,0.0,0.0
38,2012-01-04,161.10958333333335,3450.8740416666665,4.1666666666666665e-05,42.39725877192983,26.556895503257184
38,2012-01-05,349.5329166666667,7402.6977916666665,0.0,91.98234649122809,26.858583139925525
38,2012-01-06,349.5575416666666,7557.886291666667,0.0,91.98882675438595,26.3089406144277
38,2012-01-07,60.10916666666666,1614.367125,0.0,15.818201754385964,21.179877308817773
38,2012-01-08,0.0,0.0,0.0,0.0,0.0
38,2012-01-09,0.0,2.4679166666666665,0.0,0.0,0.0
38,2012-01-10,5.875416666666666,148.21166666666667,0.0,1.5461622807017543,22.54972852264591
38,2012-01-11,218.4075,4808.668416666666,0.0,57.47565789473684,25.836147449759178
38,2012-01-12,349.5391666666667,7560.004583333332,0.0,91.98399122807018,26.300186344316774
38,2012-01-13,260.11041666666665,5718.15525,0.0,68.45010964912281,25.875386182846682
38,2012-01-14,0.0,0.0,0.0,0.0,0.0
38,2012-01-15,0.0,0.0,0.0,0.0,0.0
38,2012-01-16,0.0,0.0,0.0,0.0,0.0
38,2012-01-17,140.34333333333333,3059.1283750000002,0.0,36.93245614035087,26.096311211885997
38,2012-01-18,349.51875,7357.14275,0.0,91.97861842105264,27.023794750346532
38,2012-01-19,111.87041666666666,2345.6152500000003,0.0,29.43958333333333,27.12960789877576
38,2012-01-20,0.0,0.0,0.0,0.0,0.0
38,2012-01-21,0.0,0.0,0.0,0.0,0.0
38,2012-01-22,0.0,0.0,0.0,0.0,0.0
38,2012-01-23,0.0,0.0,0.0,0.0,0.0
38,2012-01-24,0.0,0.0,0.0,0.0,0.0
38,2012-01-25,0.0,0.0,0.0,0.0,0.0
38,2012-01-26,92.55916666666667,2113.05125,0.0,24.357675438596495,24.916924899741808
38,2012-01-27,0.0,0.0,0.0,0.0,0.0
38,2012-01-28,0.0,0.0,0.0,0.0,0.0
38,2012-01-29,0.0,0.0,0.0,0.0,0.0
38,2012-01-30,2.2979166666666666,70.48208333333334,0.0,0.6047149122807017,18.54558684141557
38,2012-01-31,2.19625,62.345,0.0,0.5779605263157895,20.038498810383086
38,2012-02-01,2.4829166666666667,91.18083333333334,0.0,0.6533991228070176,15.489722041973977
38,2012-02-02,133.11291666666668,3070.9227916666664,0.0,35.0297149122807,24.656778836216716
38,2012-02-03,347.06708333333336,7884.059125,0.0,91.33344298245615,25.040822598191486
38,2012-02-04,346.50916666666666,7881.622583333334,0.0,91.18662280701754,25.0082977485322
38,2012-02-05,335.219625,7872.388791666667,0.0,88.21569078947368,24.221885088976936
38,2012-02-06,320.49125,7902.0282916666665,0.0,84.33980263157895,23.07079895346911
38,2012-02-07,315.07666666666665,7888.682041666667,0.0,82.91491228070176,22.71939845070621
38,2012-02-08,195.45125,5128.919375,0.0,51.434539473684204,21.676922157051195
38,2012-02-09,126.56791666666668,2966.8946666666666,0.0,33.307346491228074,24.266466463888243
38,2012-02-10,329.04583333333335,7795.105625,0.0,86.59100877192984,24.01150763039782
38,2012-02-11,316.7320833333333,7752.535541666667,0.0,83.35054824561404,23.23985046798999
38,2012-02-12,311.1116666666667,7739.009083333333,0.0,81.87149122807018,22.86735736878918
38,2012-02-13,322.40875,7788.877458333333,0.0,84.84440789473685,23.545991696417918
38,2012-02-14,327.9745833333333,7824.765375,0.0,86.30910087719299,23.842615918194365
38,2012-02-15,319.82,7515.245125,0.0,84.16315789473686,24.207364316232685
38,2012-02-16,314.3179166666667,7839.8467083333335,0.0,82.71524122807018,22.80586788436054
38,2012-02-17,329.86041666666665,7955.783791666666,0.0,86.80537280701755,23.584803868571974
38,2012-02-18,318.49791666666664,7905.066291666666,0.0,83.81524122807016,22.91849617861013
38,2012-02-19,310.955,7877.907291666666,0.0,81.83026315789473,22.45286249481177
38,2012-02-20,318.515,7918.675708333333,0.0,83.81973684210526,22.88033452058116
38,2012-02-21,340.20625,7997.411958333333,0.0,89.52796052631578,24.197910050973938
38,2012-02-22,251.87750000000003,5882.8211249999995,0.0,66.28355263157896,24.355035598106287
38,2012-02-23,348.28541666666666,8062.764666666667,0.0,91.65405701754386,24.57176448829614
38,2012-02-24,329.78125,8001.720125,0.0,86.7845394736842,23.443780184492937
38,2012-02-25,307.33666666666664,7931.617041666667,0.0,80.8780701754386,22.041323936489498
38,2012-02-26,258.3925,7295.096875,0.0,67.99802631578947,20.148089820031803
38,2012-02-27,314.50166666666667,8057.454083333333,0.0,82.76359649122807,22.202922851144457
38,2012-02-28,306.545,7721.934416666667,0.0,80.66973684210527,22.58151970189076
38,2012-02-29,265.24708333333336,7508.955125,0.0,69.80186403508772,20.0935256713822
38,2012-03-01,93.24125,2479.798458333333,0.0,24.537171052631578,21.388323258057785
38,2012-03-02,150.12041666666667,3487.1780833333337,0.0,39.505372807017544,24.487850913614
38,2012-03-03,349.54749999999996,7913.225291666667,0.0,91.98618421052632,25.126830370003944
38,2012-03-04,345.03795833333334,8030.742125,0.0,90.79946271929825,24.43972037830536
38,2012-03-05,258.81625,6517.57275,0.0,68.10953947368421,22.588671558492894
38,2012-03-06,296.9954166666667,3256.766416666667,0.0,78.15668859649124,51.87381323470382
38,2012-03-07,292.9504166666667,957.7083333333334,0.0,77.09221491228071,173.99865513740843
38,2012-03-08,288.68874999999997,4331.166375,0.0,75.97072368421053,37.914910151271506
38,2012-03-09,287.2345833333333,4331.077166666667,0.0,75.58804824561403,37.72470431688478
38,2012-03-10,279.2683333333333,3122.3141666666666,0.0,73.49166666666666,50.87801177741118
38,2012-03-11,284.67041666666665,3459.751708333333,0.0,74.91326754385965,46.803943075988954
38,2012-03-12,315.29333333333335,4932.2314166666665,0.0,82.97192982456141,36.36272158109459
38,2012-03-13,191.85500000000002,2866.816375,0.0,50.48815789473685,38.06784421854249
38,2012-03-14,152.74833333333333,3296.6289583333332,0.0,40.19692982456141,26.356725221220824
38,2012-03-15,226.13,7264.579833333333,0.0,59.507894736842104,17.706499841387938
38,2012-03-16,199.85416666666666,7414.633125,0.0,52.593201754385966,15.332344822597754
38,2012-03-17,192.92708333333334,6898.377041666667,0.0,50.7702850877193,15.908576066503825
38,2012-03-18,257.19041666666664,7693.659958333334,0.0,67.68168859649123,19.015459846964863
38,2012-03-19,275.63416666666666,7680.307791666666,0.0,72.53530701754386,20.414533643518386
38,2012-03-20,318.71958333333333,7818.539958333334,0.0,83.87357456140352,23.18825815974447
38,2012-03-21,197.77416666666667,4490.067916666667,0.0,52.045833333333334,25.055420220846074
38,2012-03-22,124.08833333333332,2939.735458333333,0.0,32.65482456140351,24.010861275863196
38,2012-03-23,246.43583333333333,5826.1648749999995,0.0,64.8515350877193,24.060581795289096
38,2012-03-24,274.38875,6756.251708333333,0.0,72.20756578947368,23.10178395206203
38,2012-03-25,274.3591666666667,6763.522333333333,0.0,72.19978070175439,23.07446203532246
38,2012-03-26,319.82166666666666,7520.478458333334,0.0,84.16359649122808,24.190645014165753
38,2012-03-27,348.66499999999996,8256.125958333332,0.0,91.75394736842104,24.022438025727997
38,2012-03-28,251.66833333333332,6119.753583333334,0.0,66.22850877192982,23.392663608927357
38,2012-03-29,319.56125000000003,7940.987708333333,0.0,84.0950657894737,22.89099262185086
38,2012-03-30,325.5675,8026.331291666666,0.0,85.67565789473684,23.07326218172394
38,2012-03-31,338.58208333333334,8350.858333333334,0.0,89.10054824561404,23.063111285300348
38,2012-04-01,345.98083333333335,8367.341666666667,0.0,91.04758771929825,23.520663854144573
38,2012-04-02,349.517875,8167.892374999999,0.0,91.97838815789474,24.341336634694986
38,2012-04-03,348.785375,8273.209458333333,0.0,91.78562500000001,23.981110169926147
38,2012-04-04,342.73204166666665,8258.04475,0.0,90.19264254385965,23.608180338498276
38,2012-04-05,345.00624999999997,8364.801625,0.0,90.79111842105263,23.4615313077832
38,2012-04-06,339.87083333333334,8363.79075,0.0,89.43969298245614,23.115099935729237
38,2012-04-07,341.8670833333333,8332.552416666667,0.0,89.96502192982454,23.338034115510297
38,2012-04-08,343.19212500000003,8268.155625,0.0,90.31371710526317,23.610963471372738
38,2012-04-09,95.24083333333334,2219.11925,0.0,25.063377192982454,24.413361604809857
38,2012-04-10,200.25333333333333,4390.894541666667,0.0,52.69824561403509,25.942497600471548
38,2012-04-11,349.4725,4831.600333333333,0.0,91.96644736842106,41.144050287409954
38,2012-04-12,184.59083333333334,1967.7792499999998,0.0,48.5765350877193,53.36036500424414
38,2012-04-13,160.42249999999999,1410.5625833333334,0.0,42.21644736842105,64.69309940224204
38,2012-04-14,249.30124999999998,2969.668958333333,0.0,65.60559210526316,47.75308730750081
38,2012-04-15,249.03708333333336,3233.2064166666664,0.0,65.53607456140351,43.81427474159188
38,2012-04-16,299.40708333333333,7090.3414999999995,0.0,78.79133771929826,24.020384523948685
38,2012-04-17,276.50875,6329.502041666667,0.0,72.76546052631579,24.84988438631056
38,2012-04-18,349.55791666666664,7954.326166666667,0.0,91.98892543859648,24.997742205218287
38,2012-04-19,334.89708333333334,7660.868916666666,0.0,88.13081140350877,24.8667124197447
38,2012-04-20,349.5516666666667,5314.123500000001,0.0,91.98728070175439,37.41663883464925
38,2012-04-21,349.74499999999995,8188.919041666667,0.0,92.03815789473684,24.2946124090849
38,2012-04-22,349.65291666666667,8160.161416666667,0.0,92.01392543859649,24.373811244835434
38,2012-04-23,349.3341666666667,8093.228875,0.0,91.93004385964912,24.552983925370857
38,2012-04-24,349.31791666666663,7805.62975,0.0,91.92576754385964,25.456456595389444
38,2012-04-25,195.42583333333334,4436.480625,0.0,51.42785087719298,25.056962396729602
38,2012-04-26,0.0,0.0,0.0,0.0,0.0
38,2012-04-27,147.53041666666667,3537.272833333333,0.0,38.82379385964912,23.724553528847732
38,2012-04-28,349.4995833333333,8228.949166666667,0.0,91.97357456140351,24.159465438360787
38,2012-04-29,349.71954166666666,8022.0289999999995,0.0,92.03145833333333,24.798231546913577
38,2012-04-30,320.57379166666664,6811.121583333334,0.0,84.36152412280703,26.772838549713974
38,2012-05-01,148.57208333333332,3163.5923333333335,0.0,39.09791666666666,26.714173160778444
38,2012-05-02,118.57833333333333,2813.5262916666666,0.0,31.20482456140351,23.97393932692008
38,2012-05-03,335.06041666666664,7875.217916666667,0.0,88.17379385964912,24.201683775276127
38,2012-05-04,335.21454166666666,6809.505708333333,0.0,88.21435307017545,28.00220945327997
38,2012-05-05,349.57004166666667,8023.770791666667,0.0,91.99211622807017,24.782249792234964
