ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
38,2012-05-06,349.8115833333333,8178.8945416666675,0.0,92.0556798245614,24.32902001271711
38,2012-05-07,349.48375000000004,7854.1035833333335,0.0,91.96940789473685,25.311355312424098
38,2012-05-08,349.49583333333334,8001.711833333334,0.0,91.97258771929823,24.845293607417183
38,2012-05-09,349.57458333333335,8143.954916666667,0.0,91.99331140350878,24.416843845631277
38,2012-05-10,118.86041666666667,2720.539,0.0,31.27905701754386,24.852342500471007
38,2012-05-11,142.30833333333334,3380.3215,0.0,37.449561403508774,23.947344538414793
38,2012-05-12,349.874625,8163.226,0.0,92.0722697368421,24.380110165699197
38,2012-05-13,349.51370833333334,8058.257583333333,0.0,91.97729166666666,24.672213031282094
38,2012-05-14,347.158375,8120.7887083333335,0.0,91.35746710526315,24.317250791562838
38,2012-05-15,349.54791666666665,7685.512166666666,0.0,91.98629385964911,25.871341074652154
38,2012-05-16,295.1075,7410.095791666667,0.0,77.65986842105264,22.65382090005483
38,2012-05-17,347.37125,8166.051916666667,0.0,91.41348684210526,24.197292407409073
38,2012-05-18,349.558375,8121.7955,0.0,91.98904605263158,24.48232729398731
38,2012-05-19,349.57708333333335,8119.5985,0.0,91.99396929824562,24.49026236573698
38,2012-05-20,349.60291666666666,8107.183458333333,0.0,92.00076754385964,24.529578422965425
38,2012-05-21,210.00833333333333,4846.2200416666665,0.0,55.26535087719297,24.650085891827207
38,2012-05-22,114.29625,2900.6790416666668,0.0,30.07796052631579,22.413895484846027
38,2012-05-23,181.77083333333334,4535.641583333333,0.0,47.834429824561404,22.796622512616846
38,2012-05-24,102.00458333333334,2603.5891666666666,0.0,26.843311403508775,22.28600729164366
38,2012-05-25,199.62958333333333,5327.740541666667,0.0,52.53410087719298,21.314093738491426
38,2012-05-26,149.77041666666665,3771.9877083333336,0.0,39.41326754385965,22.586077138853053
38,2012-05-27,199.64583333333334,5353.066916666667,0.0,52.53837719298245,21.214979492882506
38,2012-05-28,199.60416666666666,5432.5751666666665,0.0,52.52741228070176,20.900125628982195
38,2012-05-29,189.10041666666666,5198.403666666666,0.0,49.76326754385965,20.692240780946577
38,2012-05-30,234.4375,7114.121375,0.0,61.694078947368425,18.74523325564337
38,2012-05-31,274.37666666666667,6431.012541666667,0.0,72.20438596491228,24.26905450388695
38,2012-06-01,152.28083333333333,3685.326416666667,0.0,40.07390350877193,23.50467888978114
38,2012-06-02,160.69125,3745.931375,0.0,42.28717105263158,24.401552037242006
38,2012-06-03,267.23791666666665,6162.747583333334,0.0,70.32576754385966,24.666568421796963
38,2012-06-04,275.5566666666667,6337.930291666667,0.0,72.51491228070175,24.73138864091281
38,2012-06-05,274.71166666666664,6472.941541666667,0.0,72.29254385964911,24.141289095485956
38,2012-06-06,260.80333333333334,6264.980541666667,0.0,68.63245614035087,23.679822859430313
38,2012-06-07,276.65708333333333,6516.033416666666,0.0,72.80449561403509,24.151467747272953
38,2012-06-08,287.04291666666666,7032.47625,0.0,75.5376096491228,23.217935374786684
38,2012-06-09,74.3475,1820.9008333333334,0.0,19.565131578947366,23.225502166738895
38,2012-06-10,196.5175,4761.5192916666665,0.0,51.71513157894737,23.47689838807839
38,2012-06-11,299.4870833333333,7255.812583333333,0.0,78.8123903508772,23.478863868961025
38,2012-06-12,299.73125,7362.315291666667,0.0,78.87664473684211,23.158085369510147
38,2012-06-13,293.34708333333333,7544.1705833333335,0.0,77.19660087719298,22.118481732737123
38,2012-06-14,292.80333333333334,7444.161458333333,0.0,77.05350877192983,22.374084313372915
38,2012-06-15,175.23541666666665,3711.949458333333,0.0,46.11458333333333,26.853745531683987
38,2012-06-16,0.0,0.0,0.0,0.0,0.0
38,2012-06-17,0.0,0.0,0.0,0.0,0.0
38,2012-06-18,0.0,0.0,0.0,0.0,0.0
38,2012-06-19,0.0,0.0,0.0,0.0,0.0
38,2012-06-20,0.0,0.0,0.0,0.0,0.0
38,2012-06-21,130.33875,1672.2882083333334,0.0,34.29967105263158,44.33507648713962
38,2012-06-22,299.18,4296.939833333333,0.0,78.73157894736842,39.60575741518993
38,2012-06-23,299.45958333333334,6052.846875,0.0,78.80515350877192,28.14255779204906
38,2012-06-24,299.03749999999997,4489.825625,0.0,78.69407894736841,37.886214771796766
38,2012-06-25,299.68916666666667,5385.994583333333,0.0,78.86557017543859,31.651199235589445
38,2012-06-26,292.94374999999997,6523.261041666668,0.0,77.09046052631578,25.544918213037164
38,2012-06-27,259.8483333333333,5978.529458333333,0.0,68.38114035087719,24.72353689000924
38,2012-06-28,165.37166666666667,4124.126375,0.0,43.51885964912281,22.809416549193134
38,2012-06-29,53.637499999999996,1227.4588333333334,0.0,14.115131578947368,24.856880807815276
38,2012-06-30,0.0,0.0,0.0,0.0,0.0
38,2012-07-01,0.0,0.0,0.0,0.0,0.0
38,2012-07-02,188.88166666666666,4293.090333333334,0.0,49.70570175438596,25.026770860452167
38,2012-07-03,139.40875,3474.5629583333334,0.0,36.68651315789474,22.823113269005738
38,2012-07-04,0.0,0.0,0.0,0.0,0.0
38,2012-07-05,156.5375,3600.42325,0.0,41.194078947368425,24.73146675648944
38,2012-07-06,136.35875000000001,3380.8793333333338,0.0,35.88388157894737,22.942375235614243
38,2012-07-07,159.84,3745.1675,0.0,42.06315789473684,24.27723726642399
38,2012-07-08,249.36083333333332,5797.828583333333,0.0,65.62127192982456,24.465151390562028
38,2012-07-09,243.73083333333332,5543.20475,0.0,64.13969298245614,25.01120355713202
38,2012-07-10,109.99624999999999,2507.3800833333335,0.0,28.946381578947367,24.95414794014243
38,2012-07-11,0.0,0.0,0.0,0.0,0.0
38,2012-07-12,0.0,0.0,0.0,0.0,0.0
38,2012-07-13,2.825416666666667,85.86083333333333,0.0,0.743530701754386,18.718560234746796
38,2012-07-14,0.0,0.0,0.0,0.0,0.0
38,2012-07-15,0.0,0.0,0.0,0.0,0.0
38,2012-07-16,0.0,0.0,0.0,0.0,0.0
38,2012-07-17,179.48333333333335,4442.455875000001,0.0,47.232456140350884,22.98190587605505
38,2012-07-18,286.34666666666664,7008.905458333334,0.0,75.35438596491227,23.239510057198203
38,2012-07-19,299.11708333333337,7297.376083333334,0.0,78.71502192982457,23.31629418936614
38,2012-07-20,299.52125,7081.842874999999,0.0,78.82138157894737,24.058380572538006
38,2012-07-21,299.48375,6979.922458333333,0.0,78.81151315789474,24.406623541824327
38,2012-07-22,299.55041666666665,6861.624500000001,0.0,78.82905701754386,24.83293307785771
38,2012-07-23,299.41291666666666,6984.534333333333,0.0,78.79287280701755,24.38473909673991
38,2012-07-24,299.82875,7412.0435,0.0,78.90230263157895,23.010197834330935
38,2012-07-25,286.07166666666666,6937.8164166666675,0.0,75.28201754385965,23.455088741077677
38,2012-07-26,286.8979166666667,3207.0134999999996,0.0,75.49945175438597,50.887561983723764
38,2012-07-27,299.41375,301.87370833333335,0.0,78.79309210526316,564.1979303155058
38,2012-07-28,156.01250000000002,317.99708333333336,0.0,41.05592105263158,279.07523391855005
38,2012-07-29,0.0,0.0,0.0,0.0,0.0
38,2012-07-30,0.0,0.0,0.0,0.0,0.0
38,2012-07-31,0.0,0.0,0.0,0.0,0.0
38,2012-08-01,92.38499999999999,1435.6271666666669,0.0,24.311842105263157,36.605372704124775
38,2012-08-02,280.1779166666667,4157.099208333333,0.0,73.73103070175439,38.3379203326219
38,2012-08-03,315.8079166666667,7543.268708333333,0.0,83.10734649122807,23.814884087596962
38,2012-08-04,326.50208333333336,7641.5562083333325,0.0,85.92160087719299,24.304639439835455
38,2012-08-05,343.2575,7654.759083333333,0.0,90.33092105263158,25.507831897910044
38,2012-08-06,347.3879166666666,7674.683041666667,0.0,91.41787280701755,25.747750822333536
38,2012-08-07,336.78249999999997,7686.548208333334,0.0,88.62697368421053,24.92316536512973
38,2012-08-08,328.8595833333333,7644.580833333333,0.0,86.54199561403509,24.470444758779923
38,2012-08-09,301.49083333333334,7336.8199583333335,0.0,79.33969298245613,23.374982167805946
38,2012-08-10,314.5570833333333,7695.5029583333335,0.0,82.7781798245614,23.251313813394113
38,2012-08-11,331.76166666666666,7673.236041666667,0.0,87.30570175438596,24.594199070309305
38,2012-08-12,344.21208333333334,7752.943833333334,0.0,90.58212719298245,25.254833640646705
38,2012-08-13,347.7782916666667,7766.562541666666,0.0,91.52060307017544,25.471742981325345
38,2012-08-14,342.50666666666666,7757.37375,0.0,90.13333333333333,25.115356713203212
38,2012-08-15,315.56041666666664,7379.476291666667,0.0,83.0422149122807,24.324393301901225
38,2012-08-16,317.21666666666664,7653.686708333334,0.0,83.47807017543859,23.576012549928663
38,2012-08-17,325.48375,7671.094791666666,0.0,85.65361842105263,24.13553886199696
38,2012-08-18,344.71250000000003,7780.155333333333,0.0,90.71381578947368,25.20309068593575
38,2012-08-19,348.921625,7711.21375,0.0,91.82148026315791,25.738911856882886
38,2012-08-20,320.49625,7062.123583333333,0.0,84.34111842105263,25.81503255459645
38,2012-08-21,348.55958333333336,7650.788583333334,0.0,91.72620614035088,25.91527755513975
38,2012-08-22,339.76208333333335,7723.625958333333,0.0,89.41107456140351,25.022961941114342
38,2012-08-23,348.4642083333333,7691.730291666667,0.0,91.70110745614035,25.770281803609706
38,2012-08-24,332.65670833333337,7412.899,0.0,87.54123903508773,25.526615735212964
38,2012-08-25,347.76704166666667,7809.5221249999995,0.0,91.51764254385965,25.33080544089274
38,2012-08-26,348.07916666666665,7787.782208333333,0.0,91.59978070175438,25.424315593599882
38,2012-08-27,345.974125,7797.105583333334,0.0,91.04582236842106,25.240342415204136
38,2012-08-28,337.36379166666666,7735.515083333333,0.0,88.77994517543858,24.808143748978175
38,2012-08-29,323.80583333333334,7719.4049583333335,0.0,85.21206140350877,23.86084841020516
38,2012-08-30,321.3079166666667,7685.871375,0.0,84.5547149122807,23.78008222442948
38,2012-08-31,318.37624999999997,7630.100083333334,0.0,83.78322368421053,23.73534050192286
38,2012-09-01,295.84541666666667,7056.54425,0.0,77.85405701754385,23.84832129606342
38,2012-09-02,329.3125,7719.203333333334,0.0,86.66118421052632,24.267261658262658
38,2012-09-03,331.2925,7752.155125,0.0,87.18223684210527,24.309397070189995
38,2012-09-04,323.0891666666667,7678.001208333334,0.0,85.02346491228072,23.936423380530165
38,2012-09-05,252.88041666666666,6276.273291666667,0.0,66.54747807017543,22.919143839420613
38,2012-09-06,181.01333333333332,4625.936458333334,0.0,47.63508771929824,22.258502403830093
38,2012-09-07,300.31625,7535.501708333333,0.0,79.03059210526317,22.670009264645234
38,2012-09-08,296.81166666666667,7506.193958333333,0.0,78.10833333333332,22.49293991860962
38,2012-09-09,316.3854166666667,7556.0825,0.0,83.2593201754386,23.81797329245089
38,2012-09-10,321.7225,7556.111833333333,0.0,84.66381578947369,24.219662985400934
38,2012-09-11,309.5720833333333,7497.001791666667,0.0,81.46633771929824,23.48871254975338
38,2012-09-12,232.26041666666666,6040.329583333333,0.0,61.12116228070176,21.872559301802262
38,2012-09-13,298.2366666666667,7539.170291666666,0.0,78.48333333333333,22.50207259673382
38,2012-09-14,288.4320833333333,7492.1788750000005,0.0,75.9031798245614,21.89880756187602
38,2012-09-15,271.92375,7363.914375,0.0,71.55888157894736,21.005036893167293
38,2012-09-16,267.885,7021.848875,0.0,70.49605263157895,21.701110378853038
38,2012-09-17,280.7004166666667,6166.832458333333,0.0,73.86853070175438,25.892020702587555
38,2012-09-18,263.4475,7184.744708333333,0.0,69.32828947368421,20.857765399725142
38,2012-09-19,202.56916666666666,6609.223916666667,0.0,53.30767543859649,17.434436441921964
38,2012-09-20,127.26875,4270.724291666666,0.0,33.49177631578947,16.951388651552204
38,2012-09-21,213.63208333333333,6968.084333333333,0.0,56.21896929824561,17.439664082152724
38,2012-09-22,197.29208333333335,6833.212083333333,0.0,51.91896929824562,16.423654356712465
38,2012-09-23,165.665,6521.658291666667,0.0,43.59605263157895,14.449664479827245
38,2012-09-24,163.14583333333334,4846.623666666666,0.0,42.93311403508772,19.14792535527539
38,2012-09-25,281.0045833333333,7287.659625,0.0,73.9485745614035,21.93362232109522
38,2012-09-26,251.42166666666665,7263.593166666667,0.0,66.16359649122808,19.689569809407995
38,2012-09-27,224.97958333333335,7065.596791666667,0.0,59.205153508771936,18.112537425059728
38,2012-09-28,219.38750000000002,6624.664125,0.0,57.73355263157895,18.837924544086476
38,2012-09-29,347.80541666666664,7868.322499999999,0.0,91.52774122807017,25.14428132729548
38,2012-09-30,349.16254166666664,7874.03475,0.0,91.88487938596491,25.224081269312265
38,2012-10-01,349.46125,7809.040708333334,0.0,91.96348684210525,25.45577813369596
38,2012-10-02,348.2004583333333,7899.210875,0.0,91.63169956140351,25.074406863703896
38,2012-10-03,148.41579166666665,3389.9972083333337,0.0,39.056787280701755,24.903810919231375
38,2012-10-04,0.0,0.0,0.0,0.0,0.0
38,2012-10-05,0.0,0.0,0.0,0.0,0.0
38,2012-10-06,162.22875,3603.496541666667,0.0,42.69177631578947,25.608771802044995
38,2012-10-07,349.5208333333333,7635.616416666667,0.0,91.97916666666667,26.038382475640265
38,2012-10-08,349.7057916666667,7561.9555,0.0,92.02783991228071,26.305935172419648
38,2012-10-09,349.5429166666667,7684.427791666666,0.0,91.98497807017544,25.874621744273192
38,2012-10-10,334.95795833333335,7023.643041666666,0.0,88.14683114035088,27.127695817534736
38,2012-10-11,349.70079166666665,7558.666375,0.0,92.026524122807,26.31700582142118
38,2012-10-12,349.72499999999997,7616.047333333333,0.0,92.0328947368421,26.12053586239091
38,2012-10-13,349.5282916666667,2868.3187083333337,0.0,91.9811293859649,69.31703323811736
38,2012-10-14,348.9258333333333,1251.0915,0.0,91.82258771929824,158.64598621372704
38,2012-10-15,334.541625,5298.706541666666,0.0,88.0372697368421,35.91412851251112
38,2012-10-16,313.79254166666664,6902.135125,0.0,82.5769846491228,25.860933496486556
38,2012-10-17,349.33,7589.372208333333,0.0,91.92894736842105,26.182738555785136
38,2012-10-18,183.82708333333335,4284.568708333333,0.0,48.37554824561404,24.40548388594292
38,2012-10-19,199.36833333333334,5134.7515416666665,0.0,52.46535087719298,22.086239751008616
38,2012-10-20,199.39583333333334,5130.476,0.0,52.47258771929825,22.10769459359673
38,2012-10-21,191.08,4955.750583333333,0.0,50.28421052631579,21.932635935891785
38,2012-10-22,199.2775,5177.345625,0.0,52.441447368421045,21.89455616715435
38,2012-10-23,199.40041666666664,5134.409833333333,0.0,52.47379385964912,22.09126411066372
38,2012-10-24,231.92,5549.978125000001,0.0,61.03157894736842,23.77015254752318
38,2012-10-25,349.32170833333333,7720.132083333334,0.0,91.92676535087719,25.73865700898072
38,2012-10-26,349.34458333333333,7811.288916666667,0.0,91.93278508771931,25.43995567689798
38,2012-10-27,349.54583333333335,7679.657875,0.0,91.9857456140351,25.890908783195993
38,2012-10-28,349.3641666666667,7571.983749999999,0.0,91.93793859649124,26.24543184898174
38,2012-10-29,349.52,7511.682250000001,0.0,91.97894736842105,26.46792290324403
38,2012-10-30,0.0,0.0,0.0,0.0,0.0
38,2012-10-31,349.54791666666665,7795.797625,0.0,91.98629385964911,25.505344823163256
38,2012-11-01,298.8654166666667,6735.662958333333,0.0,78.64879385964912,25.239477128264948
38,2012-11-02,220.52958333333333,4873.682291666667,0.0,58.034100877192984,25.739178403279233
38,2012-11-03,0.0,0.0,0.0,0.0,0.0
38,2012-11-04,0.0,0.0,0.0,0.0,0.0
38,2012-11-05,0.0,0.0,0.0,0.0,0.0
38,2012-11-06,162.33833333333334,3751.6409583333334,0.0,42.72061403508772,24.614150528626638
38,2012-11-07,349.53458333333333,7593.172833333333,0.0,91.9827850877193,26.184959372970653
38,2012-11-08,349.51870833333334,7881.4241250000005,0.0,91.97860745614037,25.226137912431035
38,2012-11-09,349.51666666666665,7765.193958333333,0.0,91.9780701754386,25.603575599318084
38,2012-11-10,349.53,7643.544999999999,0.0,91.98157894736842,26.012055270165867
38,2012-11-11,306.71,6788.6788333333325,0.0,80.71315789473684,25.699679709402467
38,2012-11-12,349.54041666666666,7737.882208333333,0.0,91.9843201754386,25.695692308819513
38,2012-11-13,349.55495833333333,7656.1116250000005,0.0,91.98814692982455,25.971213831661505
38,2012-11-14,313.82166666666666,6975.0615,0.0,82.58464912280702,25.592924839762667
38,2012-11-15,32.36333333333334,738.45975,0.0,8.516666666666667,24.929378720746502
38,2012-11-16,0.0,0.0,0.0,0.0,0.0
38,2012-11-17,0.0,0.0,0.0,0.0,0.0
38,2012-11-18,87.37374999999999,1922.0797916666668,0.0,22.993092105263155,25.857980336621033
38,2012-11-19,285.1875,6292.355583333334,0.0,75.04934210526316,25.781148903867706
38,2012-11-20,349.78375,7701.222833333333,0.0,92.04835526315789,25.835982254290045
38,2012-11-21,349.71004166666665,7690.962208333333,0.0,92.02895833333332,25.86499885356961
38,2012-11-22,349.72670833333336,7667.119,0.0,92.03334429824562,25.946670353876662
38,2012-11-23,349.2825,7643.822375,0.0,91.91644736842106,25.992693053650402
38,2012-11-24,349.30749999999995,7584.8779583333335,0.0,91.92302631578947,26.196565149084382
38,2012-11-25,349.3307916666667,7630.801708333333,0.0,91.9291557017544,26.040645040312977
38,2012-11-26,0.0,0.0,0.0,0.0,0.0
38,2012-11-27,0.0,0.0,0.0,0.0,0.0
38,2012-11-28,0.0,0.0,0.0,0.0,0.0
38,2012-11-29,0.0,0.0,0.0,0.0,0.0
38,2012-11-30,0.0,0.0,0.0,0.0,0.0
38,2012-12-01,334.936625,7497.712166666667,0.0,88.14121710526315,25.410833680865274
38,2012-12-02,349.35249999999996,7801.963958333334,0.0,91.93486842105261,25.47093887444526
38,2012-12-03,349.3208333333334,7784.060083333334,0.0,91.9265350877193,25.527209695263174
38,2012-12-04,99.08466666666668,2231.7787083333333,0.0,26.074912280701756,25.254592228058854
38,2012-12-05,0.0,0.0,0.0,0.0,0.0
38,2012-12-06,0.0,0.0,0.0,0.0,0.0
38,2012-12-07,0.0,0.0004166666666666667,0.0,0.0,0.0
38,2012-12-08,0.0,0.0,0.0,0.0,0.0
38,2012-12-09,0.0,0.0,0.0,0.0,0.0
38,2012-12-10,203.69583333333333,4743.30875,0.0,53.604166666666664,24.427880614162238
38,2012-12-11,351.5229166666666,7947.5465,0.0,92.50603070175438,25.159708399385334
38,2012-12-12,350.9370833333333,7920.519208333334,0.0,92.35186403508771,25.203488010324964
38,2012-12-13,349.87920833333334,7819.334333333333,0.0,92.07347587719299,25.45267254935697
38,2012-12-14,350.2895833333334,7860.194791666666,0.0,92.18146929824562,25.350057676776018
38,2012-12-15,349.7970833333333,7756.857583333333,0.0,92.05186403508772,25.651655811021378
38,2012-12-16,349.92083333333335,7738.681041666667,0.0,92.08442982456141,25.721002449392778
38,2012-12-17,306.15333333333336,6770.718250000001,0.0,80.56666666666668,25.721085220332583
38,2012-12-18,350.2091666666667,7850.814208333333,0.0,92.16030701754386,25.37452069970457
38,2012-12-19,350.3833333333334,7735.716791666667,0.0,92.20614035087719,25.764867666710817
38,2012-12-20,350.24875,7719.071333333333,0.0,92.17072368421051,25.81050949717008
38,2012-12-21,214.8475,4765.497291666667,0.0,56.53881578947369,25.64526052654439
38,2012-12-22,0.0,0.0,0.0,0.0,0.0
38,2012-12-23,0.0,0.0,0.0,0.0,0.0
38,2012-12-24,0.0,13.346958333333333,0.0,0.0,0.0
38,2012-12-25,0.0,0.0,0.0,0.0,0.0
38,2012-12-26,0.0,0.0,0.0,0.0,0.0
38,2012-12-27,0.0,0.0,0.0,0.0,0.0
38,2012-12-28,0.0,0.0,0.0,0.0,0.0
38,2012-12-29,0.0,0.0,0.0,0.0,0.0
38,2012-12-30,0.0,0.0,0.0,0.0,0.0
38,2012-12-31,0.0,0.0,0.0,0.0,0.0
38,2013-01-01,0.0,0.0,0.0,0.0,0.0
38,2013-01-02,0.0,0.0,0.0,0.0,0.0
38,2013-01-03,149.26166666666668,3370.88925,0.0,39.27938596491229,25.187719053329587
38,2013-01-04,349.7287083333333,7852.015583333334,0.0,92.03387061403508,25.335831903578352
38,2013-01-05,349.76133333333337,7821.424458333334,0.0,92.04245614035088,25.43729804858419
38,2013-01-06,349.6645833333334,7771.557583333334,0.0,92.0169956140351,25.593437139637025
38,2013-01-07,311.86375,6912.634666666666,0.0,82.06940789473684,25.662935336907722
38,2013-01-08,349.81,7720.789250000001,0.0,92.05526315789474,25.77244137745805
38,2013-01-09,350.02375,7761.1956666666665,0.0,92.11151315789473,25.653930787167802
38,2013-01-10,350.047125,7803.40525,0.0,92.1176644736842,25.516869438185335
38,2013-01-11,349.81958333333336,7772.318749999999,0.0,92.0577850877193,25.602274694765676
38,2013-01-12,349.99129166666665,7924.448708333333,0.0,92.10297149122806,25.123099461421173
38,2013-01-13,349.8632916666666,7809.845625000001,0.0,92.06928728070174,25.48243742138273
38,2013-01-14,349.8754166666667,7714.677375,0.0,92.07247807017545,25.79768275972641
38,2013-01-15,349.40291666666667,7786.298458333334,0.0,91.94813596491228,25.525867885422926
38,2013-01-16,349.6658333333333,7812.304499999999,0.0,92.0173245614035,25.460039547585193
38,2013-01-17,349.443375,7737.187666666666,0.0,91.95878289473683,25.69086448153018
38,2013-01-18,334.91625,6972.966041666667,0.0,88.1358552631579,27.32144767902301
38,2013-01-19,349.56170833333334,6540.739583333333,0.0,91.98992324561404,30.400591435198088
38,2013-01-20,349.4870833333334,5020.89,0.0,91.9702850877193,39.594554465332735
38,2013-01-21,349.51875,4936.880958333333,0.0,91.97861842105264,40.27196873957438
38,2013-01-22,326.21999999999997,5151.416875,0.0,85.84736842105262,36.0220914949734
38,2013-01-23,349.3220833333333,6318.035541666667,0.0,91.92686403508772,31.450605771208867
38,2013-01-24,349.7070833333333,5652.888125,0.0,92.02817982456139,35.189984571431395
38,2013-01-25,303.05833333333334,5328.965291666666,0.0,79.75219298245614,32.349559906878
38,2013-01-26,223.46833333333333,5015.665458333334,0.0,58.80745614035088,25.343842806191503
38,2013-01-27,349.5150416666667,7724.546833333334,0.0,91.97764254385966,25.738183804317096
38,2013-01-28,349.3329166666667,7766.754041666667,0.0,91.9297149122807,25.58497492833105
38,2013-01-29,314.07375,7179.282666666667,0.0,82.65098684210527,24.884884245399075
38,2013-01-30,225.10125000000002,5352.349833333333,0.0,59.23717105263159,23.92315494356544
38,2013-01-31,349.5758333333333,8134.923291666667,0.0,91.99364035087719,24.44403953156855
38,2013-02-01,335.005,7799.732833333333,0.0,88.15921052631579,24.43186387345703
38,2013-02-02,349.587125,8064.054833333333,0.0,91.99661184210527,24.65965493961898
38,2013-02-03,349.56333333333333,8039.575333333333,0.0,91.99035087719298,24.733057141298982
38,2013-02-04,349.47375000000005,7922.6151666666665,0.0,91.96677631578947,25.09175492473645
38,2013-02-05,349.54495833333334,7816.023833333333,0.0,91.9855153508772,25.4391271109794
38,2013-02-06,349.707875,7846.123291666667,0.0,92.02838815789474,25.35334825039578
38,2013-02-07,349.51708333333335,8041.258958333333,0.0,91.97817982456141,24.72460700490264
38,2013-02-08,349.51287499999995,7994.601333333333,0.0,91.97707236842105,24.86860387899684
38,2013-02-09,349.5024583333333,7883.248208333333,0.0,91.97433114035087,25.219128350136817
38,2013-02-10,349.5395833333334,7966.2512916666665,0.0,91.98410087719299,24.959012594472913
38,2013-02-11,349.51,7986.1977916666665,0.0,91.97631578947369,24.894567292183527
38,2013-02-12,349.5195833333333,7955.904708333333,0.0,91.97883771929824,24.990041603254422
38,2013-02-13,349.53837500000003,7956.921958333333,0.0,91.98378289473685,24.988190159504047
38,2013-02-14,334.9245833333333,7586.652958333333,0.0,88.13804824561403,25.112031379201394
38,2013-02-15,349.52287500000006,7905.31725,0.0,91.97970394736844,25.15019394857303
38,2013-02-16,349.5625,7912.099875,0.0,91.99013157894737,25.13148282058729
38,2013-02-17,349.545,7963.440333333333,0.0,91.98552631578947,24.96820961509893
38,2013-02-18,349.565,8071.862291666667,0.0,91.9907894736842,24.6342438685992
38,2013-02-19,349.49879166666665,7973.208166666667,0.0,91.97336622807018,24.93432486697969
38,2013-02-20,349.5154166666667,7919.491541666666,0.0,91.97774122807019,25.104644467117875
38,2013-02-21,349.53999999999996,7978.19575,0.0,91.98421052631578,24.921675221284623
38,2013-02-22,206.19629166666667,4776.634541666667,0.0,54.26218201754386,24.555222487001664
38,2013-02-23,349.73083333333335,8130.406083333334,0.0,92.03442982456141,24.4684648780646
38,2013-02-24,349.7008333333333,8173.673666666667,0.0,92.0265350877193,24.336852534946782
38,2013-02-25,349.7404166666667,8176.882875,0.0,92.03695175438597,24.330054625356105
38,2013-02-26,349.71791666666667,8121.805333333334,0.0,92.03103070175437,24.49347159891161
38,2013-02-27,349.74541666666664,8164.578416666667,0.0,92.03826754385965,24.367069679242434
38,2013-02-28,117.36545833333334,2757.7989583333333,0.0,30.88564692982456,24.208213104225504
38,2013-03-01,0.0,0.0,0.0,0.0,0.0
38,2013-03-02,133.63750000000002,3065.3990833333332,0.0,35.16776315789474,24.79855396207384
38,2013-03-03,239.24541666666667,5568.6905,0.0,62.959320175438606,24.438558373323538
38,2013-03-04,295.12333333333333,6821.110791666667,0.0,77.6640350877193,24.61123922067621
38,2013-03-05,349.32666666666665,8018.883208333333,0.0,91.9280701754386,24.780090576169197
38,2013-03-06,334.73004166666664,7526.659124999999,0.0,88.08685307017544,25.297492845878754
38,2013-03-07,349.4995833333333,7530.328208333333,0.0,91.97357456140351,26.400843029139697
38,2013-03-08,349.51708333333335,8046.611250000001,0.0,91.97817982456141,24.708161161562817
38,2013-03-09,349.47291666666666,8057.325208333333,0.0,91.96655701754386,24.672188220927293
38,2013-03-10,334.9725,7350.539666666667,0.0,88.15065789473684,25.92238561939602
38,2013-03-11,349.53795833333334,7655.8663750000005,0.0,91.98367324561404,25.97078269476428
38,2013-03-12,349.51624999999996,7839.158416666666,0.0,91.97796052631578,25.361969101041147
38,2013-03-13,349.35291666666666,7807.140916666667,0.0,91.93497807017543,25.454079312567234
38,2013-03-14,349.71458333333334,7478.410208333334,0.0,92.03015350877193,26.600481467452408
38,2013-03-15,349.48791666666665,7924.175083333333,0.0,91.9705043859649,25.087832425024626
38,2013-03-16,349.5408333333333,7576.731916666667,0.0,91.9844298245614,26.242247917435257
38,2013-03-17,349.50333333333333,6866.926208333333,0.0,91.97456140350877,28.951693971874487
38,2013-03-18,0.0,0.0,0.0,0.0,0.0
38,2013-03-19,349.33375,8071.960166666667,0.0,91.92993421052633,24.61764891741186
38,2013-03-20,349.72954166666665,7992.2375,0.0,92.0340899122807,24.891380036114903
38,2013-03-21,349.7520833333333,8001.559833333333,0.0,92.04002192982456,24.863982466765833
38,2013-03-22,349.5466666666667,7975.9312083333325,0.0,91.98596491228072,24.92922648929219
38,2013-03-23,349.73125,7726.227083333334,0.0,92.0345394736842,25.748504485128983
38,2013-03-24,349.73375000000004,7726.388208333334,0.0,92.03519736842107,25.748151584863255
38,2013-03-25,305.96583333333336,7041.597583333333,0.0,80.51732456140351,24.716488382274584
38,2013-03-26,199.90583333333333,4638.828333333334,0.0,52.60679824561403,24.513323916443937
38,2013-03-27,244.23916666666665,5770.187583333333,0.0,64.2734649122807,24.077445888734417
38,2013-03-28,301.67375,7111.2129583333335,0.0,79.38782894736842,24.131197560406815
38,2013-03-29,349.54875,8089.597583333333,0.0,91.98651315789473,24.579094148595424
38,2013-03-30,349.50708333333336,8078.229625,0.0,91.97554824561404,24.61074869929946
38,2013-03-31,349.5683333333333,8212.952833333333,0.0,91.99166666666666,24.21128238685787
38,2013-04-01,334.96954166666666,7848.066833333333,0.0,88.14987938596491,24.27882496388725
38,2013-04-02,349.52125,8127.852583333333,0.0,91.97927631578948,24.46148421983252
38,2013-04-03,349.5158333333333,8240.324999999999,0.0,91.97785087719296,24.127234851511044
38,2013-04-04,349.5250416666667,8220.267249999999,0.0,91.98027412280703,24.18674338534702
38,2013-04-05,349.56370833333335,8168.05325,0.0,91.99044956140351,24.344049106635186
38,2013-04-06,349.51875,8093.607166666666,0.0,91.97861842105264,24.564809179747073
38,2013-04-07,349.5217083333334,8172.225916666666,0.0,91.97939692982456,24.328695810786733
38,2013-04-08,349.47291666666666,8212.832833333334,0.0,91.96655701754386,24.20502744076173
38,2013-04-09,320.59999999999997,7636.995541666667,0.0,84.36842105263158,23.87954342407111
38,2013-04-10,349.5466666666667,8301.338041666668,0.0,91.98596491228072,23.95201768167431
38,2013-04-11,334.97041666666667,7831.734041666667,0.0,88.15010964912281,24.329521108202286
38,2013-04-12,349.71583333333336,8252.294791666667,0.0,92.03048245614035,24.106024835095326
38,2013-04-13,349.71958333333333,8265.020458333334,0.0,92.03146929824561,24.069166836588778
38,2013-04-14,349.30833333333334,8133.4518333333335,0.0,91.92324561403508,24.429753526883378
38,2013-04-15,349.33125,8113.2536666666665,0.0,91.92927631578948,24.49217879029297
38,2013-04-16,349.31791666666663,8179.021625,0.0,91.92576754385964,24.294308542136363
38,2013-04-17,105.28541666666666,2432.733583333333,0.0,27.706688596491226,24.618336723837952
38,2013-04-18,0.0,0.0,0.0,0.0,0.0
38,2013-04-19,0.0,0.0,0.0,0.0,0.0
38,2013-04-20,0.0,0.0,0.0,0.0,0.0
38,2013-04-21,0.0,0.0,0.0,0.0,0.0
38,2013-04-22,0.0,0.0,0.0,0.0,0.0
38,2013-04-23,0.0,0.0,0.0,0.0,0.0
38,2013-04-24,0.0,0.0,0.0,0.0,0.0
38,2013-04-25,0.0,0.0,0.0,0.0,0.0
38,2013-04-26,0.0,0.0,0.0,0.0,0.0
38,2013-04-27,0.0,0.0,0.0,0.0,0.0
38,2013-04-28,0.0,0.0,0.0,0.0,0.0
38,2013-04-29,182.16916666666668,3786.0672083333334,0.0,47.93925438596492,27.36979789409811
38,2013-04-30,349.52,7471.326375000001,0.0,91.97894736842105,26.61088763729273
38,2013-05-01,334.99833333333333,7562.856666666667,0.0,88.15745614035087,25.196592638202116
38,2013-05-02,349.50500000000005,7860.442666666667,0.0,91.97500000000001,25.292480665211052
38,2013-05-03,349.50712500000003,7803.168333333334,0.0,91.97555921052631,25.478279391747073
38,2013-05-04,349.547125,7729.0945,0.0,91.98608552631579,25.72540111533548
38,2013-05-05,349.5733333333333,7726.1660833333335,0.0,91.99298245614035,25.737081276753266
38,2013-05-06,349.53583333333336,7688.569833333334,0.0,91.98311403508772,25.86015832651206
38,2013-05-07,241.41,5373.849291666666,0.0,63.52894736842105,25.553759985965367
38,2013-05-08,200.5845833333333,4612.447541666666,0.0,52.78541666666666,24.73723465081384
38,2013-05-09,319.87833333333333,7263.780125,0.0,84.17850877192983,25.049967851430676
38,2013-05-10,220.89,4989.682791666667,0.0,58.128947368421045,25.18188034114092
38,2013-05-11,0.0,0.0,0.0,0.0,0.0
38,2013-05-12,0.0,0.0,0.0,0.0,0.0
38,2013-05-13,0.0,0.0,0.0,0.0,0.0
38,2013-05-14,127.17208333333333,2846.8146250000004,0.0,33.466337719298245,25.41075890020217
38,2013-05-15,245.05083333333334,5499.565125,0.0,64.48706140350878,25.34620087094816
38,2013-05-16,94.09666666666668,2455.345333333333,0.0,24.76228070175439,21.799508129836276
38,2013-05-17,199.60500000000002,5204.420458333333,0.0,52.52763157894738,21.816449767849992
38,2013-05-18,199.63083333333336,5445.872625,0.0,52.5344298245614,20.851878143424464
38,2013-05-19,199.38916666666668,5795.864333333334,0.0,52.47083333333333,19.56898881384368
38,2013-05-20,285.48875,7010.046375000001,0.0,75.12861842105264,23.166111692330514
38,2013-05-21,301.1145833333333,6898.094541666666,0.0,79.2406798245614,24.83062693881163
38,2013-05-22,124.26833333333333,2814.128458333333,0.0,32.70219298245614,25.118956481340838
38,2013-05-23,186.34166666666667,4390.047583333334,0.0,49.03728070175438,24.14492084124651
38,2013-05-24,328.9845833333333,7600.389,0.0,86.5748903508772,24.622081468827155
38,2013-05-25,349.5233333333333,7705.158583333334,0.0,91.9798245614035,25.803560125009895
38,2013-05-26,349.34041666666667,7559.007541666667,0.0,91.93168859649123,26.28869895752757
38,2013-05-27,349.28666666666663,7477.98975,0.0,91.91754385964911,26.569426481079205
38,2013-05-28,349.35583333333335,7485.593208333333,0.0,91.9357456140351,26.54769470684216
38,2013-05-29,295.92125,6518.474875,0.0,77.87401315789472,25.82350538578499
38,2013-05-30,190.71208333333334,4429.249791666666,0.0,50.187390350877195,24.49249764001764
38,2013-05-31,161.65958333333333,3756.2149583333335,0.0,42.54199561403509,24.481389024013705
38,2013-06-01,171.44208333333333,3949.846,0.0,45.116337719298244,24.690069368808583
38,2013-06-02,249.33624999999998,5686.1765000000005,0.0,65.61480263157894,24.943082615942945
38,2013-06-03,257.11125,5831.076458333333,0.0,67.6608552631579,25.08172383265283
38,2013-06-04,275.6775,6227.988958333332,0.0,72.54671052631579,25.17900277266468
38,2013-06-05,232.84708333333333,5347.77775,0.0,61.27554824561403,24.767518165736117
38,2013-06-06,269.60041666666666,6306.3355833333335,0.0,70.94747807017544,24.318037258571547
38,2013-06-07,167.88333333333333,3915.666625,0.0,44.17982456140351,24.38860231394472
38,2013-06-08,249.48708333333332,5751.6130416666665,0.0,65.65449561403508,24.674220641760595
38,2013-06-09,249.50291666666666,5723.954375,0.0,65.65866228070175,24.795022193706583
38,2013-06-10,251.0091666666667,5833.519875000001,0.0,66.05504385964912,24.47619688142782
38,2013-06-11,249.50833333333333,5874.626833333333,0.0,65.66008771929825,24.159603830344476
38,2013-06-12,249.51458333333335,5781.016,0.0,65.66173245614036,24.55143043243226
38,2013-06-13,223.775,5210.339625,0.0,58.88815789473685,24.43039961462525
38,2013-06-14,249.65583333333333,5778.8992916666675,0.0,65.69890350877192,24.57432682135457
38,2013-06-15,249.62249999999997,5715.96325,0.0,65.69013157894736,24.841587067586552
38,2013-06-16,249.64041666666665,5739.854333333333,0.0,65.69484649122806,24.73996413507513
38,2013-06-17,249.64166666666665,5773.306916666667,0.0,65.6951754385965,24.596735188102205
38,2013-06-18,218.1783333333333,4826.57925,0.0,57.415350877192985,25.71326444315839
38,2013-06-19,249.35125000000002,5749.951083333333,0.0,65.61875,24.66791467486832
38,2013-06-20,0.0,0.0,0.0,0.0,0.0
38,2013-06-21,0.0,0.0,0.0,0.0,0.0
38,2013-06-22,0.0,0.0,0.0,0.0,0.0
38,2013-06-23,0.0,0.0,0.0,0.0,0.0
38,2013-06-24,0.0,0.0,0.0,0.0,0.0
38,2013-06-25,0.0,0.0,0.0,0.0,0.0
38,2013-06-26,0.0,0.0,0.0,0.0,0.0
38,2013-06-27,0.0,0.0,0.0,0.0,0.0
38,2013-06-28,0.0,0.0,0.0,0.0,0.0
38,2013-06-29,0.0,0.0,0.0,0.0,0.0
38,2013-06-30,0.0,0.0,0.0,0.0,0.0
38,2013-07-01,239.23874999999998,5621.243791666667,0.0,62.957565789473676,24.209406435412934
38,2013-07-02,77.11125,1772.5992083333333,0.0,20.292434210526316,24.745271897217037
38,2013-07-03,0.0,0.0,0.0,0.0,0.0
38,2013-07-04,0.0,0.0,0.0,0.0,0.0
38,2013-07-05,0.0,0.0,0.0,0.0,0.0
38,2013-07-06,0.0,0.0,0.0,0.0,0.0
38,2013-07-07,0.0,0.0,0.0,0.0,0.0
38,2013-07-08,0.0,0.0,0.0,0.0,0.0
38,2013-07-09,0.0,0.0,0.0,0.0,0.0
38,2013-07-10,0.0,0.0,0.0,0.0,0.0
38,2013-07-11,0.0,0.0,0.0,0.0,0.0
38,2013-07-12,130.87791666666666,3108.430083333333,0.0,34.441557017543865,23.950264153082706
38,2013-07-13,349.33666666666664,8035.9130000000005,0.0,91.93070175438596,24.728284210587585
38,2013-07-14,349.46541666666667,7947.9930416666675,0.0,91.96458333333334,25.011040750173724
38,2013-07-15,349.5195833333333,7966.278333333333,0.0,91.97883771929824,24.957499767596758
38,2013-07-16,349.74541666666664,7956.632208333333,0.0,92.03826754385965,25.003901898618576
38,2013-07-17,350.18291666666664,8107.482416666667,0.0,92.15339912280702,24.5693675948528
38,2013-07-18,108.77458333333334,3158.6621250000003,0.0,28.624890350877198,19.588865909311032
38,2013-07-19,106.11208333333333,2956.6271250000004,0.0,27.924232456140352,20.415185113829477
38,2013-07-20,217.33375,5037.315125,0.0,57.19309210526317,24.542177408115464
38,2013-07-21,350.08458333333334,8088.195458333333,0.0,92.12752192982457,24.621039576996846
38,2013-07-22,350.1166666666666,8075.495,0.0,92.1359649122807,24.66202140618693
38,2013-07-23,349.56958333333336,8099.093124999999,0.0,91.99199561403509,24.55174033073542
38,2013-07-24,349.705,8001.03225,0.0,92.02763157894736,24.86227459379798
38,2013-07-25,349.94620833333335,7943.540083333333,0.0,92.09110745614036,25.05949061568523
38,2013-07-26,349.55708333333337,7998.101875,0.0,91.98870614035089,24.86086374122082
38,2013-07-27,349.54125,7858.244333333333,0.0,91.98453947368421,25.302180225116437
38,2013-07-28,349.48370833333337,7870.0405,0.0,91.96939692982457,25.26009653405779
38,2013-07-29,349.51495833333337,7792.221208333333,0.0,91.97762061403509,25.5146451163359
38,2013-07-30,349.8379166666667,7798.3060000000005,0.0,92.06260964912282,25.518294391613882
38,2013-07-31,321.0432916666667,6781.503208333333,0.0,84.48507675438596,26.92915127115858
38,2013-08-01,305.4270833333333,6654.30525,0.0,80.37554824561404,26.108977477818257
38,2013-08-02,349.52079166666664,7752.831999999999,0.0,91.9791557017544,25.644703379752787
38,2013-08-03,239.14416666666668,5286.955583333333,0.0,62.9326754385965,25.72996336512736
38,2013-08-04,0.0,0.0,0.0,0.0,0.0
38,2013-08-05,175.55499999999998,3876.1337083333333,0.0,46.19868421052632,25.763181393521112
38,2013-08-06,320.17375,7001.082458333333,0.0,84.25625,26.0139060698465
38,2013-08-07,320.19620833333335,7040.250666666667,0.0,84.2621600877193,25.870993112405905
38,2013-08-08,335.02625,6945.282333333334,0.0,88.16480263157895,27.439359466644188
38,2013-08-09,349.60875000000004,7678.405125,0.0,92.00230263157896,25.899793952979266
38,2013-08-10,349.5133333333333,7679.348416666667,0.0,91.97719298245613,25.88954474483174
38,2013-08-11,349.6191666666667,7676.472624999999,0.0,92.00504385964912,25.90708593482703
38,2013-08-12,349.5167083333333,7698.483166666666,0.0,91.97808114035088,25.82544508479185
38,2013-08-13,349.53875,7700.813416666667,0.0,91.98388157894738,25.81925850343883
38,2013-08-14,349.49125000000004,7746.170791666666,0.0,91.97138157894737,25.664586807484923
38,2013-08-15,349.5308333333333,7775.970249999999,0.0,91.98179824561403,25.569129335053436
38,2013-08-16,349.484625,7747.5526666666665,0.0,91.96963815789474,25.65952278618478
38,2013-08-17,349.5395833333334,7760.546958333333,0.0,91.98410087719299,25.62058671727249
38,2013-08-18,349.58916666666664,7748.1286666666665,0.0,91.997149122807,25.66529023036645
38,2013-08-19,349.684125,7882.169375,0.0,92.02213815789474,25.23569045197027
38,2013-08-20,200.8479166666667,4663.590583333334,0.0,52.85471491228071,24.49807458203059
38,2013-08-21,57.300000000000004,1343.372875,0.0,15.078947368421053,24.26292104491093
38,2013-08-22,99.59458333333333,2287.8875833333336,0.0,26.20910087719298,24.76202031609629
38,2013-08-23,207.74625,4706.220875,0.0,54.67006578947369,25.10995446532245
38,2013-08-24,299.6970833333333,6808.734833333333,0.0,78.86765350877192,25.038086381066698
38,2013-08-25,299.7295833333333,6824.4918333333335,0.0,78.87620614035087,24.982985129141035
38,2013-08-26,299.9583333333333,7154.833583333333,0.0,78.93640350877193,23.84769633336724
38,2013-08-27,268.48833333333334,6514.256791666667,0.0,70.6548245614035,23.444748725055483
38,2013-08-28,155.63291666666666,3749.093083333333,0.0,40.956030701754386,23.613494996282473
38,2013-08-29,239.16833333333332,5684.304541666667,0.0,62.9390350877193,23.933784560720973
38,2013-08-30,232.82291666666666,5551.600791666667,0.0,61.26918859649123,23.85572031092123
38,2013-08-31,224.5220833333333,5460.659541666667,0.0,59.08475877192983,23.388318589527728
38,2013-09-01,215.12166666666667,5190.170208333334,0.0,56.61096491228071,23.57694831004726
38,2013-09-02,179.29375000000002,4088.0830833333334,0.0,47.182565789473685,24.947697827895983
38,2013-09-03,333.5733333333333,7368.563458333333,0.0,87.78245614035089,25.750966546473826
38,2013-09-04,349.7129166666667,7867.030125,0.0,92.02971491228071,25.286335623028037
38,2013-09-05,349.70870833333333,7941.5385,0.0,92.02860745614035,25.048795048584658
38,2013-09-06,263.81166666666667,5871.5803750000005,0.0,69.42412280701754,25.557832838526405
38,2013-09-07,349.8825,7718.225083333334,0.0,92.07434210526316,25.78634680916114
38,2013-09-08,350.032125,7895.307708333334,0.0,92.11371710526316,25.218768893243208
38,2013-09-09,350.3308333333334,8011.5990833333335,0.0,92.19232456140351,24.873917631376457
38,2013-09-10,224.92375,5126.677083333333,0.0,59.19046052631579,24.956540928679843
38,2013-09-11,113.09291666666667,2841.853375,0.0,29.761293859649125,22.63699504338041
38,2013-09-12,286.1041666666667,6661.408583333334,0.0,75.2905701754386,24.431107140423823
38,2013-09-13,329.81041666666664,7546.807583333334,0.0,86.7922149122807,24.85914164485584
38,2013-09-14,349.3616666666667,7795.643958333333,0.0,91.93728070175439,25.492257272274916
38,2013-09-15,349.45166666666665,7709.055,0.0,91.9609649122807,25.78523001702399
38,2013-09-16,257.24375000000003,5861.287416666666,0.0,67.69572368421053,24.96530359108108
38,2013-09-17,195.42999999999998,4857.747208333333,0.0,51.42894736842105,22.884496365440583
38,2013-09-18,289.125,7212.650708333334,0.0,76.08552631578948,22.80214918906056
38,2013-09-19,299.815,7144.464041666666,0.0,78.89868421052631,23.870897080412558
38,2013-09-20,299.43583333333333,7051.172791666667,0.0,78.79890350877193,24.15613518870869
38,2013-09-21,299.4479166666667,7115.322625,0.0,78.80208333333333,23.93931597686651
38,2013-09-22,299.4633333333333,7242.459208333334,0.0,78.8061403508772,23.52028795897238
38,2013-09-23,299.30958333333336,7034.007624999999,0.0,78.7656798245614,24.204873958479837
38,2013-09-24,299.9770833333333,7233.860208333333,0.0,78.94133771929825,23.588645525599052
38,2013-09-25,299.38166666666666,7195.039791666666,0.0,78.78464912280701,23.66884358111949
38,2013-09-26,287.07375,6482.3303750000005,0.0,75.54572368421053,25.191113176640584
38,2013-09-27,167.7675,3565.7171249999997,0.0,44.14934210526316,26.763689576188693
38,2013-09-28,0.0,0.0,0.0,0.0,0.0
38,2013-09-29,0.0,0.0,0.0,0.0,0.0
38,2013-09-30,140.57,3621.3565416666665,0.0,36.992105263157896,22.080372574931832
38,2013-10-01,281.49791666666664,6654.251958333333,0.0,74.07839912280701,24.063621165315016
38,2013-10-02,299.6658333333333,7228.640791666666,0.0,78.8594298245614,23.58118486916946
38,2013-10-03,274.3704166666667,6599.080625,0.0,72.20274122807018,23.650421558617577
38,2013-10-04,287.07,6938.113208333333,0.0,75.54473684210527,23.535935505328336
38,2013-10-05,301.7629166666667,7954.350208333333,0.0,79.41129385964912,21.57973954730554
38,2013-10-06,301.6020833333333,7702.452499999999,0.0,79.36896929824562,22.27359641656703
38,2013-10-07,299.6766666666667,7561.876916666667,0.0,78.86228070175439,22.5428262190447
38,2013-10-08,294.82875,7189.430416666666,0.0,77.58651315789474,23.32708029779596
38,2013-10-09,251.80958333333334,5975.672333333333,0.0,66.2656798245614,23.97013702605031
38,2013-10-10,299.71958333333333,7006.041583333333,0.0,78.87357456140352,24.334781291957714
38,2013-10-11,300.14166666666665,7005.446416666667,0.0,78.98464912280701,24.371121348674773
38,2013-10-12,300.38,7070.990375,0.0,79.04736842105264,24.164388240546383
38,2013-10-13,299.4791666666667,6744.7877499999995,0.0,78.81030701754386,25.257093173745744
38,2013-10-14,299.56125000000003,6920.020833333333,0.0,78.83190789473684,24.624264648769724
38,2013-10-15,299.5254166666667,6870.891,0.0,78.82247807017544,24.797372157491008
38,2013-10-16,326.77916666666664,7555.6885,0.0,85.99451754385964,24.60171334999966
38,2013-10-17,179.785,3490.1583333333333,0.0,47.31184210526316,29.301736788445602
38,2013-10-18,279.20625,2339.448083333333,0.0,73.47532894736842,67.88858577648139
38,2013-10-19,325.02375,1877.8016666666665,0.0,85.53256578947368,98.45786507005975
38,2013-10-20,324.48083333333335,2163.7032083333334,0.0,85.38969298245614,85.30537520899338
38,2013-10-21,324.49208333333337,5772.618125,0.0,85.39265350877193,31.97542421927967
38,2013-10-22,324.74833333333333,5517.367916666666,0.0,85.46008771929824,33.48112356009933
38,2013-10-23,189.75375,4271.737291666667,0.0,49.93519736842105,25.26800005598815
38,2013-10-24,181.34041666666667,4398.090208333333,0.0,47.721162280701755,23.453924043009895
38,2013-10-25,321.26916666666665,7456.008375,0.0,84.54451754385966,24.510247545453197
38,2013-10-26,302.32,6830.516541666667,0.0,79.5578947368421,25.176674748433044
38,2013-10-27,324.53916666666663,7358.754833333333,0.0,85.40504385964913,25.086947473231557
38,2013-10-28,324.48,7321.878416666666,0.0,85.38947368421053,25.208700485910146
38,2013-10-29,296.3279166666667,6835.831416666667,0.0,77.98103070175438,24.658477707078553
38,2013-10-30,335.12,7828.802875,0.0,88.18947368421053,24.349498858299796
38,2013-10-31,0.0,0.0,0.0,0.0,0.0
38,2013-11-01,335.01875,7615.0595416666665,0.0,88.16282894736842,25.025389657026594
38,2013-11-02,349.5391666666667,8001.851291666667,0.0,91.98399122807018,24.84794106491603
38,2013-11-03,349.5408333333333,7789.281208333334,0.0,91.9844298245614,25.526165000743973
38,2013-11-04,111.60208333333333,3083.5982916666667,0.0,29.368969298245613,20.587307121360567
38,2013-11-05,206.37708333333333,5520.046666666666,0.0,54.30975877192983,21.266878945971072
38,2013-11-06,309.7708333333333,7218.145583333334,0.0,81.51864035087719,24.411806835997858
38,2013-11-07,349.69041666666664,8036.092541666666,0.0,92.02379385964912,24.752771862177635
38,2013-11-08,349.93587499999995,8190.249625,0.0,92.08838815789473,24.30392226649217
38,2013-11-09,349.881625,8159.191916666667,0.0,92.07411184210525,24.392652244677457
38,2013-11-10,350.27208333333334,8190.000583333333,0.0,92.17686403508772,24.328012520728997
38,2013-11-11,349.8204166666667,7958.0550416666665,0.0,92.05800438596492,25.004792331629925
38,2013-11-12,320.63370833333335,7325.135041666667,0.0,84.37729166666666,24.898809380690917
38,2013-11-13,349.77791666666667,8018.943,0.0,92.0468201754386,24.811915767937105
38,2013-11-14,320.5975,7377.450125,0.0,84.36776315789474,24.719454756508206
38,2013-11-15,349.3337916666667,7969.3785,0.0,91.9299451754386,24.934529732741673
38,2013-11-16,349.33625,7954.537499999999,0.0,91.93059210526316,24.981226569321805
38,2013-11-17,349.3104166666667,8170.837875,0.0,91.92379385964912,24.318119110955383
38,2013-11-18,349.303375,8183.794125,0.0,91.9219407894737,24.27913020671611
38,2013-11-19,349.29995833333334,8202.994625000001,0.0,91.92104166666667,24.22206385780052
38,2013-11-20,349.2920833333333,8240.212083333334,0.0,91.91896929824561,24.112119695476423
38,2013-11-21,349.34625,8234.948875,0.0,91.93322368421052,24.131272080908943
38,2013-11-22,349.3433333333333,8194.777208333333,0.0,91.93245614035087,24.249363677111287
38,2013-11-23,349.3012083333333,8203.488541666668,0.0,91.92137061403508,24.22069216826666
38,2013-11-24,308.1770833333333,7206.2235,0.0,81.09923245614034,24.326389206419208
38,2013-11-25,163.05875,3823.0608333333334,0.0,42.91019736842105,24.2615161869645
38,2013-11-26,299.48625,7056.211333333333,0.0,78.81217105263157,24.14295063276166
38,2013-11-27,299.505,7090.371541666666,0.0,78.8171052631579,24.028138229263103
38,2013-11-28,299.49208333333337,7044.333083333334,0.0,78.81370614035089,24.18413184812531
38,2013-11-29,222.96333333333334,5313.063208333334,0.0,58.674561403508775,23.871158903621698
38,2013-11-30,132.57750000000001,3172.0471666666667,0.0,34.88881578947369,23.77470992313429
38,2013-12-01,0.0,0.0,0.0,0.0,0.0
38,2013-12-02,212.21291666666664,5101.5484166666665,0.0,55.84550438596491,23.662184675052604
38,2013-12-03,324.8254166666667,7716.663375,0.0,85.48037280701755,23.944484232978333
38,2013-12-04,50.093333333333334,1175.2630416666666,0.0,13.182456140350876,24.24542997401563
38,2013-12-05,9.195416666666667,259.44625,0.0,2.4198464912280704,20.16085996189534
38,2013-12-06,128.27333333333334,3053.58375,0.0,33.756140350877196,23.895250221245046
38,2013-12-07,249.48625,5889.028625,0.0,65.65427631578947,24.098387738492836
38,2013-12-08,249.63375,5877.305291666667,0.0,65.69309210526316,24.16073201545944
38,2013-12-09,231.43416666666667,5412.098166666667,0.0,60.90372807017545,24.324663821333534
38,2013-12-10,249.49416666666664,5889.607625000001,0.0,65.6563596491228,24.096783267836486
38,2013-12-11,239.09625000000003,5765.225666666666,0.0,62.92006578947369,23.590736033345213
38,2013-12-12,255.08041666666668,6090.287875000001,0.0,67.1264254385965,23.824529588522207
38,2013-12-13,274.6666666666667,4865.558375,0.0,72.28070175438597,32.11133101564228
38,2013-12-14,274.53375,6474.307250000001,0.0,72.24572368421053,24.12056488746344
38,2013-12-15,274.55625000000003,6601.025541666667,0.0,72.25164473684211,23.65946713721813
38,2013-12-16,245.25666666666666,5879.344958333334,0.0,64.54122807017544,23.728862349619696
38,2013-12-17,228.70375,5365.84,0.0,60.185197368421065,24.244911599737097
38,2013-12-18,249.46833333333333,5949.766041666667,0.0,65.64956140350877,23.850669525042363
38,2013-12-19,256.29875,6074.536041666666,0.0,67.44703947368421,24.000396292268274
38,2013-12-20,65.65125,1659.6204166666666,0.0,17.276644736842105,22.50190404984674
