ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
38,2013-12-21,199.64416666666668,5101.9797499999995,0.0,52.53793859649123,22.25886075019321
38,2013-12-22,210.31375,5226.981125,0.0,55.345723684210526,22.88768001976156
38,2013-12-23,322.87583333333333,7435.8355833333335,0.0,84.96732456140352,24.699650021772754
38,2013-12-24,349.72504166666664,7936.104541666667,0.0,92.03290570175439,25.067117016531938
38,2013-12-25,349.7583333333334,7946.3997500000005,0.0,92.04166666666667,25.037023667367237
38,2013-12-26,300.01208333333335,6842.273958333334,0.0,78.95054824561404,24.941543475459873
38,2013-12-27,228.98958333333334,5203.439166666666,0.0,60.26041666666667,25.032849201070594
38,2013-12-28,30.105,699.6303750000001,0.0,7.922368421052631,24.47682106426554
38,2013-12-29,0.0,0.0,0.0,0.0,0.0
38,2013-12-30,147.47375,3415.3886666666663,0.0,38.80888157894737,24.561768214081248
38,2013-12-31,0.0,0.0,0.0,0.0,0.0
38,2014-01-01,287.4841666666667,3600.036,0.0,75.65372807017545,45.42470597670566
38,2014-01-02,299.82458333333335,6271.412583333334,0.0,78.90120614035088,27.194864775126664
38,2014-01-03,299.89166666666665,6896.242333333333,0.0,78.91885964912281,24.736424293610074
38,2014-01-04,301.19041666666664,7105.505958333334,0.0,79.26063596491227,24.111885865020373
38,2014-01-05,257.3208333333333,6131.0265,0.0,67.71600877192982,23.874088190796613
38,2014-01-06,222.75083333333336,5431.5545,0.0,58.61864035087719,23.32814648693625
38,2014-01-07,289.04,6919.610583333334,0.0,76.06315789473685,23.760814960119326
38,2014-01-08,302.9895833333333,7354.609416666666,0.0,79.73410087719299,23.434361349251954
38,2014-01-09,262.96375,6506.056583333334,0.0,69.20098684210527,22.99127659625975
38,2014-01-10,290.8570833333333,6773.565041666666,0.0,76.54133771929824,24.42572016631903
38,2014-01-11,163.91666666666666,3963.5201249999996,0.0,43.1359649122807,23.524861978312494
38,2014-01-12,299.7475,7007.033875,0.0,78.88092105263156,24.333601438930295
38,2014-01-13,92.89375,2166.6235416666664,0.0,24.445723684210524,24.388667639827062
38,2014-01-14,113.77791666666667,2643.061208333333,0.0,29.941557017543865,24.487012027252263
38,2014-01-15,76.81,1796.5865833333335,0.0,20.213157894736845,24.319500512059005
38,2014-01-16,0.0,0.0,0.0,0.0,0.0
38,2014-01-17,154.38875,3489.393625,0.0,40.62861842105263,25.168117079845548
38,2014-01-18,352.48541666666665,7952.8980833333335,0.0,92.7593201754386,25.211621274775613
38,2014-01-19,356.1466666666667,8131.5446249999995,0.0,93.72280701754386,24.913851537223234
38,2014-01-20,357.35999999999996,8128.096375,0.0,94.0421052631579,25.00933436582191
38,2014-01-21,351.99541666666664,7876.7586249999995,0.0,92.63037280701754,25.419939306640305
38,2014-01-22,350.2370833333334,7879.313999999999,0.0,92.16765350877193,25.28475544564469
38,2014-01-23,350.6145833333333,7919.689875,0.0,92.26699561403508,25.182963638810136
38,2014-01-24,350.1425,7938.092916666667,0.0,92.14276315789473,25.090752591026927
38,2014-01-25,337.6508333333333,8024.491291666666,0.0,88.85548245614035,23.935105920949404
38,2014-01-26,349.5504583333333,8361.617833333334,0.0,91.98696271929823,23.77960298416067
38,2014-01-27,334.689125,7982.750875000001,0.0,88.07608552631578,23.84921358380317
38,2014-01-28,0.0,0.0,0.0,0.0,0.0
38,2014-01-29,0.0,0.0,0.0,0.0,0.0
38,2014-01-30,0.0,0.0,0.0,0.0,0.0
38,2014-01-31,0.0,0.0,0.0,0.0,0.0
38,2014-02-01,334.94458333333336,8054.969416666667,0.0,88.14331140350878,23.653428581022375
38,2014-02-02,349.54545833333333,8446.608958333332,0.0,91.98564692982455,23.539992107615113
38,2014-02-03,349.489625,8456.323833333334,0.0,91.97095394736843,23.50919291554646
38,2014-02-04,349.510875,8369.91775,0.0,91.97654605263158,23.753332111596915
38,2014-02-05,349.6991666666667,8530.9225,0.0,92.02609649122809,23.31758876474249
38,2014-02-06,349.5958333333333,8503.692375,0.0,91.99890350877192,23.385343028056614
38,2014-02-07,276.7004166666667,6664.579041666667,0.0,72.81589912280702,23.616858523724673
38,2014-02-08,349.51162500000004,8314.776666666667,0.0,91.97674342105263,23.910908333176316
38,2014-02-09,349.55708333333337,8334.778083333333,0.0,91.98870614035089,23.856630484306272
38,2014-02-10,349.520875,8278.448375,0.0,91.97917763157895,24.016472095935892
38,2014-02-11,349.56541666666664,8318.435208333334,0.0,91.99089912280701,23.90407044119968
38,2014-02-12,349.6875,8437.678791666667,0.0,92.02302631578947,23.57448193529884
38,2014-02-13,335.1645833333333,7342.58975,0.0,88.20120614035088,25.965332892632027
38,2014-02-14,349.71583333333336,8225.932916666667,0.0,92.03048245614035,24.1832780803974
38,2014-02-15,334.77625,7965.550666666666,0.0,88.09901315789473,23.906933516251566
38,2014-02-16,330.14,7820.841958333333,0.0,86.87894736842104,24.01207410495823
38,2014-02-17,349.5325,8332.511875,0.0,91.98223684210527,23.861440591506305
38,2014-02-18,349.77250000000004,8386.767,0.0,92.04539473684211,23.72335574403502
38,2014-02-19,349.73499999999996,8366.818041666667,0.0,92.03552631578947,23.77736970525827
38,2014-02-20,349.7266666666667,8532.664875,0.0,92.03333333333333,23.31466059781887
38,2014-02-21,349.69170833333334,8582.983458333334,0.0,92.02413377192983,23.175659262997563
38,2014-02-22,349.7245833333333,8555.565666666667,0.0,92.03278508771929,23.25211543418825
38,2014-02-23,349.74458333333337,8390.361708333334,0.0,92.03804824561405,23.71129923459481
38,2014-02-24,349.7425,8297.918291666667,0.0,92.0375,23.975313457006152
38,2014-02-25,349.7825,8320.923666666667,0.0,92.04802631578947,23.911761889335125
38,2014-02-26,349.66249999999997,8339.353375,0.0,92.01644736842105,23.850732361688255
38,2014-02-27,349.36379166666666,8400.9245,0.0,91.9378399122807,23.655702436050014
38,2014-02-28,349.18287499999997,8306.489208333334,0.0,91.89023026315789,23.912251463578365
38,2014-03-01,334.76166666666666,8033.0285,0.0,88.09517543859648,23.705081430026322
38,2014-03-02,350.26795833333335,8168.965166666666,0.0,92.17577850877193,24.390370901766538
38,2014-03-03,131.93041666666667,3074.206708333333,0.0,34.71853070175438,24.411637147601446
38,2014-03-04,131.41916666666665,3090.4137499999997,0.0,34.583991228070175,24.189512695149283
38,2014-03-05,335.2633333333333,7984.969375000001,0.0,88.22719298245613,23.88349290875576
38,2014-03-06,349.7795416666667,8271.190833333332,0.0,92.04724780701756,24.055334549435262
38,2014-03-07,349.44329166666665,8281.099666666667,0.0,91.95876096491227,24.0034536970781
38,2014-03-08,349.635375,8354.151375,0.0,92.00930921052631,23.806637788209816
38,2014-03-09,335.017125,7954.753541666666,0.0,88.16240131578948,23.956607447271374
38,2014-03-10,335.05875,7980.109541666666,0.0,88.17335526315789,23.88345481097171
38,2014-03-11,192.47083333333333,4493.175291666666,0.0,50.65021929824562,24.366693615871213
38,2014-03-12,335.28041666666667,7841.586375,0.0,88.23168859649122,24.32144057252559
38,2014-03-13,349.5508333333333,4695.868583333334,0.0,91.98706140350876,42.342787530332
38,2014-03-14,260.5104166666667,6005.512708333333,0.0,68.55537280701755,24.675163616743195
38,2014-03-15,349.75874999999996,8140.610416666666,0.0,92.04177631578946,24.439744127500674
38,2014-03-16,349.8625,7973.7008749999995,0.0,92.06907894736844,24.958730607427423
38,2014-03-17,349.6891666666667,7949.645166666666,0.0,92.0234649122807,25.02185319410448
38,2014-03-18,349.6358333333333,8068.87975,0.0,92.00942982456141,24.64834310212366
38,2014-03-19,349.7679166666667,8180.6002499999995,0.0,92.04418859649122,24.320910917332203
38,2014-03-20,349.48,8247.289708333334,0.0,91.96842105263158,24.104388273454664
38,2014-03-21,349.58329166666664,8063.309833333333,0.0,91.99560307017543,24.661662913451924
38,2014-03-22,349.98954166666664,8266.939791666666,0.0,92.10251096491227,24.082154053999545
38,2014-03-23,349.7979583333333,8187.381541666667,0.0,92.0520942982456,24.302854046721226
38,2014-03-24,291.11333333333334,6707.177124999999,0.0,76.60877192982456,24.689219427432043
38,2014-03-25,349.62083333333334,8141.818916666667,0.0,92.00548245614034,24.426480871574007
38,2014-03-26,349.22795833333333,7974.062833333333,0.0,91.9020942982456,24.912332368580465
38,2014-03-27,349.58750000000003,7979.845708333333,0.0,91.9967105263158,24.919908251985472
38,2014-03-28,349.78666666666663,8081.197125,0.0,92.04912280701754,24.621391172357466
38,2014-03-29,349.8495833333333,8028.166875,0.0,92.0656798245614,24.78848630719049
38,2014-03-30,349.82666666666665,8020.2615000000005,0.0,92.05964912280702,24.811294356036758
38,2014-03-31,349.56916666666666,7875.274333333334,0.0,91.99188596491229,25.249481591251516
38,2014-04-01,335.09295833333334,7643.406333333333,0.0,88.18235745614035,24.938101698716146
38,2014-04-02,348.91837499999997,8043.683166666667,0.0,91.82062499999999,24.674816026443438
38,2014-04-03,349.56791666666663,8259.278666666667,0.0,91.99155701754384,24.0754539577898
38,2014-04-04,349.56125,8115.284708333334,0.0,91.98980263157894,24.50217068015887
38,2014-04-05,349.5645833333333,8067.172291666667,0.0,91.9906798245614,24.648536062404695
38,2014-04-06,349.555,8024.352041666666,0.0,91.98815789473684,24.77938839184258
38,2014-04-07,349.5145416666667,7997.744833333333,0.0,91.97751096491228,24.858947856912195
38,2014-04-08,349.56791666666663,8124.933958333334,0.0,91.99155701754384,24.47353840457284
38,2014-04-09,349.53458333333333,8039.602,0.0,91.9827850877193,24.730940928764603
38,2014-04-10,201.78416666666666,4659.778416666667,0.0,53.10109649122807,24.632407354038286
38,2014-04-11,162.62916666666666,3712.2180000000003,0.0,42.797149122807014,24.920112712190452
38,2014-04-12,320.58454166666667,7341.34075,0.0,84.36435307017544,24.840036671964707
38,2014-04-13,334.8050416666667,7759.634875,0.0,88.1065899122807,24.543457383754223
38,2014-04-14,334.79791666666665,7766.360833333333,0.0,88.1047149122807,24.521679975667137
38,2014-04-15,349.37787499999996,7991.073208333334,0.0,91.94154605263158,24.869973787990933
38,2014-04-16,305.60041666666666,6877.9636666666665,0.0,80.42116228070175,25.274298048858874
38,2014-04-17,334.94795833333336,7523.078291666666,0.0,88.14419956140351,25.326011008418526
38,2014-04-18,349.6066666666666,8029.689875,0.0,92.0017543859649,24.766576125775412
38,2014-04-19,341.3983333333333,8086.127041666667,0.0,89.84166666666667,24.01628751858161
38,2014-04-20,335.1095833333333,7915.261875,0.0,88.18673245614035,24.082778855556747
38,2014-04-21,350.32124999999996,8136.248416666666,0.0,92.18980263157894,24.492173071657582
38,2014-04-22,350.76208333333335,8006.518,0.0,92.30581140350878,24.920341785211058
38,2014-04-23,349.6466666666667,7903.1887916666665,0.0,92.01228070175439,25.165877234086135
38,2014-04-24,335.5370833333333,7687.543958333333,0.0,88.29923245614036,24.8277835683198
38,2014-04-25,349.74916666666667,8208.826791666666,0.0,92.03925438596491,24.235982723806778
38,2014-04-26,349.6170833333333,8153.043166666666,0.0,92.0044956140351,24.392591433326903
38,2014-04-27,350.0083333333334,8071.9595,0.0,92.10745614035089,24.665189034266643
38,2014-04-28,350.1104583333333,8003.082875,0.0,92.13433114035088,24.884722819843482
38,2014-04-29,321.2866666666667,7288.084208333334,0.0,84.54912280701754,25.07635207433333
38,2014-04-30,349.5841666666667,8127.836166666667,0.0,91.99583333333334,24.4659369022578
38,2014-05-01,107.64625000000001,2529.3902916666666,0.0,28.327960526315792,24.20851199202865
38,2014-05-02,0.0,0.0,0.0,0.0,0.0
38,2014-05-03,0.0,0.0,0.0,0.0,0.0
38,2014-05-04,0.0,0.0,0.0,0.0,0.0
38,2014-05-05,0.0,0.0,0.0,0.0,0.0
38,2014-05-06,0.0,0.0,0.0,0.0,0.0
38,2014-05-07,0.0,0.0,0.0,0.0,0.0
38,2014-05-08,0.0,0.0,0.0,0.0,0.0
38,2014-05-09,0.0,0.0033333333333333335,0.0,0.0,0.0
38,2014-05-10,0.0,0.0,0.0,0.0,0.0
38,2014-05-11,0.0,0.0,0.0,0.0,0.0
38,2014-05-12,0.0,0.7050000000000001,0.0,0.0,0.0
38,2014-05-13,137.29,3236.2336250000003,0.0,36.12894736842105,24.131486592947482
38,2014-05-14,262.8208333333333,6167.821291666667,0.0,69.16337719298245,24.238907650653776
38,2014-05-15,288.278375,6708.337333333333,0.0,75.86273026315789,24.44455918523179
38,2014-05-16,232.73666666666668,5603.651958333333,0.0,61.24649122807018,23.625374108399217
38,2014-05-17,349.4266666666667,8326.695208333333,0.0,91.95438596491228,23.870879212275184
38,2014-05-18,349.381625,8171.19225,0.0,91.94253289473684,24.32202159411519
38,2014-05-19,269.89916666666664,6380.375208333334,0.0,71.02609649122807,24.062478714162168
38,2014-05-20,313.41416666666663,3911.514958333333,0.0,82.47741228070174,45.57835698904058
38,2014-05-21,293.96,6126.8295,0.0,77.3578947368421,27.29213317698276
38,2014-05-22,299.6075,6990.142541666667,0.0,78.84407894736842,24.381009671947496
38,2014-05-23,0.0,0.0,0.0,0.0,0.0
38,2014-05-24,0.0,0.0,0.0,0.0,0.0
38,2014-05-25,0.0,0.0,0.0,0.0,0.0
38,2014-05-26,0.0,0.0,0.0,0.0,0.0
38,2014-05-27,0.0,0.0,0.0,0.0,0.0
38,2014-05-28,0.0,0.0,0.0,0.0,0.0
38,2014-05-29,0.0,0.0,0.0,0.0,0.0
38,2014-05-30,0.0,0.0,0.0,0.0,0.0
38,2014-05-31,0.0,0.0,0.0,0.0,0.0
38,2014-06-01,336.3825,7682.812625,0.0,88.52171052631579,24.90566776643209
38,2014-06-02,314.1254166666667,7287.59675,0.0,82.66458333333333,24.519058062209908
38,2014-06-03,195.71375,4625.247875,0.0,51.503618421052636,24.069738055209996
38,2014-06-04,350.58833333333337,7810.253250000001,0.0,92.26008771929826,25.533913420512675
38,2014-06-05,349.9554166666667,7834.240083333333,0.0,92.09353070175439,25.409778620909496
38,2014-06-06,349.9375,7880.555375,0.0,92.08881578947368,25.25914800558499
38,2014-06-07,349.45250000000004,7844.726541666667,0.0,91.96118421052633,25.339344763754433
38,2014-06-08,349.28749999999997,7962.125333333333,0.0,91.91776315789473,24.953936869703462
38,2014-06-09,302.61708333333337,6935.965583333334,0.0,79.63607456140352,24.818272548778065
38,2014-06-10,320.625,7364.46375,0.0,84.375,24.765168747011618
38,2014-06-11,0.0,0.0,0.0,0.0,0.0
38,2014-06-12,0.0,0.0,0.0,0.0,0.0
38,2014-06-13,0.0,0.0,0.0,0.0,0.0
38,2014-06-14,0.0,0.0,0.0,0.0,0.0
38,2014-06-15,0.0,0.0,0.0,0.0,0.0
38,2014-06-16,0.0,0.0,0.0,0.0,0.0
38,2014-06-17,0.0,0.0,0.0,0.0,0.0
38,2014-06-18,0.0,0.0,0.0,0.0,0.0
38,2014-06-19,0.0,0.0,0.0,0.0,0.0
38,2014-06-20,0.0,0.0,0.0,0.0,0.0
38,2014-06-21,0.0,0.0,0.0,0.0,0.0
38,2014-06-22,0.0,0.0,0.0,0.0,0.0
38,2014-06-23,0.0,0.0,0.0,0.0,0.0
38,2014-06-24,0.0,0.0,0.0,0.0,0.0
38,2014-06-25,0.0,0.0,0.0,0.0,0.0
38,2014-06-26,0.0,0.0,0.0,0.0,0.0
38,2014-06-27,0.0,0.0,0.0,0.0,0.0
38,2014-06-28,0.0,0.0,0.0,0.0,0.0
38,2014-06-29,0.0,0.0,0.0,0.0,0.0
38,2014-06-30,0.0,0.0,0.0,0.0,0.0
38,2014-07-01,213.59083333333334,4897.382166666667,0.0,56.20811403508772,24.8086797312655
38,2014-07-02,318.26916666666665,7708.4494583333335,0.0,83.75504385964912,23.486190309842918
38,2014-07-03,332.2675,8024.605416666666,0.0,87.4388157894737,23.55316177799604
38,2014-07-04,349.87166666666667,8160.994291666667,0.0,92.07149122807017,24.386570958897778
38,2014-07-05,349.4354166666667,7919.6994583333335,0.0,91.95668859649123,25.098239383070304
38,2014-07-06,349.3595833333333,8120.796583333333,0.0,91.93673245614035,24.47141413778315
38,2014-07-07,221.58041666666668,5090.392333333333,0.0,58.31063596491228,24.760827606258946
38,2014-07-08,168.14291666666665,3960.4132916666663,0.0,44.24813596491228,24.150331978013924
38,2014-07-09,274.52208333333334,6721.352208333334,0.0,72.24265350877192,23.2330202161557
38,2014-07-10,251.64666666666668,5940.819083333333,0.0,66.22280701754386,24.09516435600746
38,2014-07-11,251.68375,5888.053958333334,0.0,66.23256578947368,24.314672975391307
38,2014-07-12,274.5754166666667,6336.479416666666,0.0,72.25668859649123,24.64896344539096
38,2014-07-13,274.90875,6547.419833333333,0.0,72.34440789473685,23.883799207265337
38,2014-07-14,200.53875000000002,4691.635791666667,0.0,52.773355263157896,24.314147706780204
38,2014-07-15,215.19041666666666,5154.563708333333,0.0,56.62905701754386,23.74739918647118
38,2014-07-16,127.83208333333333,3026.3976666666663,0.0,33.640021929824556,24.026964754283046
38,2014-07-17,87.96875,2065.7083333333335,0.0,23.14967105263158,24.223921879097166
38,2014-07-18,166.10208333333333,3958.540833333333,0.0,43.71107456140351,23.868492384995676
38,2014-07-19,0.0,0.0,0.0,0.0,0.0
38,2014-07-20,0.0,0.0,0.0,0.0,0.0
38,2014-07-21,141.17041666666668,3328.1271250000004,0.0,37.15010964912281,24.128416873666012
38,2014-07-22,219.08166666666668,5129.256625,0.0,57.65307017543859,24.296104452021293
38,2014-07-23,224.64625,5269.330958333333,0.0,59.11743421052632,24.25094878624811
38,2014-07-24,190.40041666666664,4613.407666666667,0.0,50.105372807017545,23.476378309920776
38,2014-07-25,185.35166666666666,5427.850833333333,0.0,48.77675438596491,19.42466910501665
38,2014-07-26,127.165,3661.5605416666663,0.0,33.464473684210525,19.755426684931347
38,2014-07-27,214.6966666666667,6220.8580833333335,0.0,56.49912280701754,19.631796597763923
38,2014-07-28,206.06500000000003,6344.861,0.0,54.227631578947374,18.474264579371138
38,2014-07-29,179.33041666666668,5322.779833333333,0.0,47.192214912280704,19.164632367796706
38,2014-07-30,14.25875,424.7395833333333,0.0,3.752302631578947,19.096059350091966
38,2014-07-31,0.0,0.0,0.0,0.0,0.0
38,2014-08-01,0.0,0.0,0.0,0.0,0.0
38,2014-08-02,0.0,0.0,0.0,0.0,0.0
38,2014-08-03,0.0,0.0,0.0,0.0,0.0
38,2014-08-04,0.0,0.0,0.0,0.0,0.0
38,2014-08-05,0.0,0.0,0.0,0.0,0.0
38,2014-08-06,0.0,0.0,0.0,0.0,0.0
38,2014-08-07,0.0,0.0,0.0,0.0,0.0
38,2014-08-08,0.0,0.0,0.0,0.0,0.0
38,2014-08-09,0.0,0.0,0.0,0.0,0.0
38,2014-08-10,0.0,0.0,0.0,0.0,0.0
38,2014-08-11,0.0,0.0,0.0,0.0,0.0
38,2014-08-12,0.0,0.0,0.0,0.0,0.0
38,2014-08-13,0.0,0.0,0.0,0.0,0.0
38,2014-08-14,0.0,0.0,0.0,0.0,0.0
38,2014-08-15,0.0,0.0,0.0,0.0,0.0
38,2014-08-16,0.0,0.0,0.0,0.0,0.0
38,2014-08-17,0.0,0.0,0.0,0.0,0.0
38,2014-08-18,0.0,0.0,0.0,0.0,0.0
38,2014-08-19,0.0,0.0,0.0,0.0,0.0
38,2014-08-20,0.0,0.0,0.0,0.0,0.0
38,2014-08-21,0.0,0.0,0.0,0.0,0.0
38,2014-08-22,0.0,0.0,0.0,0.0,0.0
38,2014-08-23,0.0,0.0,0.0,0.0,0.0
38,2014-08-24,0.0,0.0,0.0,0.0,0.0
38,2014-08-25,0.0,0.0,0.0,0.0,0.0
38,2014-08-26,0.0,0.0,0.0,0.0,0.0
38,2014-08-27,0.0,0.0,0.0,0.0,0.0
38,2014-08-28,0.0,0.0,0.0,0.0,0.0
38,2014-08-29,0.0,0.0,0.0,0.0,0.0
38,2014-08-30,0.0,0.0,0.0,0.0,0.0
38,2014-08-31,0.0,0.0,0.0,0.0,0.0
38,2014-09-01,0.0,0.0,0.0,0.0,0.0
38,2014-09-02,0.0,0.0,0.0,0.0,0.0
38,2014-09-03,0.0,0.0,0.0,0.0,0.0
38,2014-09-04,0.0,0.0,0.0,0.0,0.0
38,2014-09-05,0.0,0.0,0.0,0.0,0.0
38,2014-09-06,0.0,0.0,0.0,0.0,0.0
38,2014-09-07,0.0,0.0,0.0,0.0,0.0
38,2014-09-08,0.0,0.0,0.0,0.0,0.0
38,2014-09-09,0.0,0.0,0.0,0.0,0.0
38,2014-09-10,0.0,0.0,0.0,0.0,0.0
38,2014-09-11,0.0,0.0,0.0,0.0,0.0
38,2014-09-12,0.0,0.0,0.0,0.0,0.0
38,2014-09-13,0.0,0.0,0.0,0.0,0.0
38,2014-09-14,0.0,0.0,0.0,0.0,0.0
38,2014-09-15,0.0,0.0,0.0,0.0,0.0
38,2014-09-16,0.0,0.0,0.0,0.0,0.0
38,2014-09-17,0.0,0.0,0.0,0.0,0.0
38,2014-09-18,0.0,0.0,0.0,0.0,0.0
38,2014-09-19,0.0,0.0,0.0,0.0,0.0
38,2014-09-20,0.0,0.0,0.0,0.0,0.0
38,2014-09-21,0.0,0.0,0.0,0.0,0.0
38,2014-09-22,0.0,0.0,0.0,0.0,0.0
38,2014-09-23,0.0,0.0,0.0,0.0,0.0
38,2014-09-24,0.0,0.0,0.0,0.0,0.0
38,2014-09-25,0.0,0.0,0.0,0.0,0.0
38,2014-09-26,0.0,0.0,0.0,0.0,0.0
38,2014-09-27,0.0,0.0,0.0,0.0,0.0
38,2014-09-28,0.0,0.0,0.0,0.0,0.0
38,2014-09-29,0.0,0.0,0.0,0.0,0.0
38,2014-09-30,0.0,0.0,0.0,0.0,0.0
38,2014-10-01,0.0,0.0,0.0,0.0,0.0
38,2014-10-02,0.0,0.0,0.0,0.0,0.0
38,2014-10-03,0.0,0.0,0.0,0.0,0.0
38,2014-10-04,0.0,0.0,0.0,0.0,0.0
38,2014-10-05,0.0,0.0,0.0,0.0,0.0
38,2014-10-06,2.9275,159.75304166666666,0.0,0.7703947368421054,10.423961672091272
38,2014-10-07,0.0,63.08166666666667,0.0,0.0,0.0
38,2014-10-08,22.907916666666665,600.5533333333334,0.0,6.028399122807017,21.69796731440264
38,2014-10-09,128.38166666666666,3792.729,0.0,33.78464912280702,19.254676880127448
38,2014-10-10,107.20833333333333,3009.5712500000004,0.0,28.212719298245613,20.263243015466443
38,2014-10-11,0.0,0.0,0.0,0.0,0.0
38,2014-10-12,0.0,0.0,0.0,0.0,0.0
38,2014-10-13,173.8575,4729.155458333334,0.0,45.751973684210526,20.911966654793215
38,2014-10-14,259.2391666666667,6121.447458333333,0.0,68.22083333333333,24.089707591103796
38,2014-10-15,298.1670833333333,3448.555208333333,0.0,78.46502192982456,49.1821547449571
38,2014-10-16,163.56916666666666,4485.514958333333,0.0,43.04451754385965,20.743124294501833
38,2014-10-17,116.75125000000001,3205.12675,0.0,30.724013157894742,20.72055425213163
38,2014-10-18,288.88291666666663,8081.491458333334,0.0,76.02182017543859,20.333651687660755
38,2014-10-19,261.39591666666666,6504.1525833333335,0.0,68.78839912280702,22.86088905390028
38,2014-10-20,113.34325,2718.452083333333,0.0,29.82717105263158,23.716959774136164
38,2014-10-21,26.75208333333333,634.21175,0.0,7.040021929824561,23.994315362512772
38,2014-10-22,0.0,0.002916666666666667,0.0,0.0,0.0
38,2014-10-23,0.0,0.0,0.0,0.0,0.0
38,2014-10-24,0.0,0.0,0.0,0.0,0.0
38,2014-10-25,0.0,0.0,0.0,0.0,0.0
38,2014-10-26,0.0,0.0,0.0,0.0,0.0
38,2014-10-27,0.0,0.0,0.0,0.0,0.0
38,2014-10-28,0.0,0.0,0.0,0.0,0.0
38,2014-10-29,0.0,0.0,0.0,0.0,0.0
38,2014-10-30,0.0,0.0,0.0,0.0,0.0
38,2014-10-31,0.0,0.0,0.0,0.0,0.0
38,2014-11-01,0.0,0.0,0.0,0.0,0.0
38,2014-11-02,0.0,0.0,0.0,0.0,0.0
38,2014-11-03,0.0,0.0,0.0,0.0,0.0
38,2014-11-04,0.0,0.0,0.0,0.0,0.0
38,2014-11-05,0.0,0.0,0.0,0.0,0.0
38,2014-11-06,0.0,0.0,0.0,0.0,0.0
38,2014-11-07,0.0,0.0,0.0,0.0,0.0
38,2014-11-08,0.0,0.0,0.0,0.0,0.0
38,2014-11-09,0.0,0.0,0.0,0.0,0.0
38,2014-11-10,0.0,0.0,0.0,0.0,0.0
38,2014-11-11,0.0,0.0,0.0,0.0,0.0
38,2014-11-12,0.0,0.0,0.0,0.0,0.0
38,2014-11-13,0.0,0.0,0.0,0.0,0.0
38,2014-11-14,0.0,0.0,0.0,0.0,0.0
38,2014-11-15,0.0,0.0,0.0,0.0,0.0
38,2014-11-16,0.0,0.0,0.0,0.0,0.0
38,2014-11-17,0.0,0.0,0.0,0.0,0.0
38,2014-11-18,0.0,0.0,0.0,0.0,0.0
38,2014-11-19,0.0,0.0,0.0,0.0,0.0
38,2014-11-20,0.0,0.0,0.0,0.0,0.0
38,2014-11-21,0.0,0.0,0.0,0.0,0.0
38,2014-11-22,0.0,0.0,0.0,0.0,0.0
38,2014-11-23,0.0,0.0,0.0,0.0,0.0
38,2014-11-24,0.0,0.0,0.0,0.0,0.0
38,2014-11-25,0.0,0.0,0.0,0.0,0.0
38,2014-11-26,0.0,0.0,0.0,0.0,0.0
38,2014-11-27,0.0,0.0,0.0,0.0,0.0
38,2014-11-28,0.0,0.0,0.0,0.0,0.0
38,2014-11-29,0.0,0.0,0.0,0.0,0.0
38,2014-11-30,0.0,0.0,0.0,0.0,0.0
38,2014-12-01,336.7445833333333,7714.3038750000005,0.0,88.61699561403509,24.830697224698635
38,2014-12-02,351.87620833333335,8085.9728749999995,0.0,92.59900219298245,24.753844664232126
38,2014-12-03,349.3641666666667,3520.2729999999997,0.0,91.93793859649124,56.453003352928086
38,2014-12-04,349.96333333333337,694.1593333333334,0.0,92.09561403508772,286.7797058760445
38,2014-12-05,306.93458333333336,1132.1924166666665,0.0,80.77225877192983,154.20931953139984
38,2014-12-06,339.61333333333334,2018.1916666666666,0.0,89.3719298245614,95.72102968966993
38,2014-12-07,349.72670833333336,2589.5739583333334,0.0,92.03334429824562,76.8219840243455
38,2014-12-08,350.1220416666667,5948.086708333333,0.0,92.13737938596492,33.48321868874161
38,2014-12-09,349.74162500000006,8272.109333333334,0.0,92.03726973684212,24.050056199390177
38,2014-12-10,349.85170833333336,8173.9904166666665,0.0,92.06623903508773,24.34640894829503
38,2014-12-11,349.6325,8058.324916666667,0.0,92.00855263157895,24.68039232388443
38,2014-12-12,335.33458333333334,7868.1300833333335,0.0,88.24594298245614,24.243306452634727
38,2014-12-13,350.62875,8223.99975,0.0,92.27072368421054,24.252106844361226
38,2014-12-14,350.07625,8227.563125,0.0,92.12532894736842,24.20340472420664
38,2014-12-15,349.69374999999997,8146.744625,0.0,92.02467105263158,24.416803350864
38,2014-12-16,0.0,0.0,0.0,0.0,0.0
38,2014-12-17,0.0,0.0,0.0,0.0,0.0
38,2014-12-18,0.0,0.0,0.0,0.0,0.0
38,2014-12-19,0.0,0.0,0.0,0.0,0.0
38,2014-12-20,0.0,0.0,0.0,0.0,0.0
38,2014-12-21,0.0,0.0,0.0,0.0,0.0
38,2014-12-22,0.0,0.0,0.0,0.0,0.0
38,2014-12-23,0.0,0.0,0.0,0.0,0.0
38,2014-12-24,0.0,0.0,0.0,0.0,0.0
38,2014-12-25,0.0,0.0,0.0,0.0,0.0
38,2014-12-26,0.0,0.0,0.0,0.0,0.0
38,2014-12-27,0.0,0.0,0.0,0.0,0.0
38,2014-12-28,0.0,0.0,0.0,0.0,0.0
38,2014-12-29,0.0,0.0,0.0,0.0,0.0
38,2014-12-30,0.0,0.0,0.0,0.0,0.0
38,2014-12-31,0.0,0.0,0.0,0.0,0.0
38,2015-01-01,40.165416666666665,945.5522500000001,0.0,10.56984649122807,24.16305164227807
38,2015-01-02,0.0,0.0,0.0,0.0,0.0
38,2015-01-03,0.0,0.0,0.0,0.0,0.0
38,2015-01-04,0.0,0.0,0.0,0.0,0.0
38,2015-01-05,0.0,0.0,0.0,0.0,0.0
38,2015-01-06,0.0,0.0,0.0,0.0,0.0
38,2015-01-07,0.0,0.0,0.0,0.0,0.0
38,2015-01-08,114.73875,2793.9950000000003,0.0,30.19440789473684,23.359821912709222
38,2015-01-09,186.89166666666665,602.6537916666667,0.0,49.182017543859644,176.40345284846956
38,2015-01-10,304.41875,335.7431666666667,0.0,80.11019736842105,515.7618962460889
38,2015-01-11,152.69208333333333,1475.7743333333335,0.0,40.182127192982456,58.85476171680569
38,2015-01-12,349.71958333333333,6972.074416666666,0.0,92.03146929824561,28.532706972246213
38,2015-01-13,349.9120833333333,7864.56125,0.0,92.08212719298245,25.308679074260006
38,2015-01-14,349.63708333333335,7881.683041666667,0.0,92.00975877192984,25.233852530992923
38,2015-01-15,349.6645416666667,7977.701416666667,0.0,92.01698464912282,24.93209966083554
38,2015-01-16,349.6658333333333,8209.503333333332,0.0,92.0173245614035,24.22821131214732
38,2015-01-17,349.71245833333336,8193.08375,0.0,92.02959429824563,24.2800036533185
38,2015-01-18,351.13208333333336,8171.943416666666,0.0,92.4031798245614,24.441631961794698
38,2015-01-19,334.9583333333333,2689.33425,0.0,88.1469298245614,70.84856234504052
38,2015-01-20,349.56791666666663,7620.371458333334,0.0,91.99155701754384,26.09398824599803
38,2015-01-21,349.4370833333333,8189.961125000001,0.0,91.95712719298245,24.270134847896212
38,2015-01-22,335.19416666666666,7780.6637083333335,0.0,88.20899122807018,24.505572054820433
38,2015-01-23,349.89958333333334,8195.360375,0.0,92.07883771929825,24.286246999778143
38,2015-01-24,344.4975,8143.5865,0.0,90.65723684210528,24.06331181599164
38,2015-01-25,200.10500000000002,4570.586833333334,0.0,52.65921052631579,24.904109322796295
38,2015-01-26,349.532125,7922.500208333334,0.0,91.98213815789474,25.09631032406884
38,2015-01-27,349.55,8032.883999999999,0.0,91.98684210526316,24.752715421592878
38,2015-01-28,349.72583333333336,7958.1622916666665,0.0,92.03311403508772,24.99769472357857
38,2015-01-29,349.74541666666664,8215.435666666666,0.0,92.03826754385965,24.21622653412808
38,2015-01-30,349.94620833333335,8161.795375000001,0.0,92.09110745614036,24.389372561746086
38,2015-01-31,298.37083333333334,6904.6457083333335,0.0,78.51864035087719,24.581026002478673
38,2015-02-01,201.68083333333334,4777.685208333333,0.0,53.073903508771934,24.012210033081015
38,2015-02-02,329.61083333333335,7716.980416666666,0.0,86.73969298245613,24.29624268876469
38,2015-02-03,343.0233333333333,8074.006416666667,0.0,90.26929824561402,24.16682574196754
38,2015-02-04,299.59125,7141.7593333333325,0.0,78.83980263157895,23.862115960642377
38,2015-02-05,189.56791666666666,4402.292458333333,0.0,49.88629385964912,24.49463568156032
38,2015-02-06,298.98041666666666,7133.712875,0.0,78.67905701754385,23.84032410526319
38,2015-02-07,103.76416666666667,2411.4242083333334,0.0,27.306359649122808,24.477035853575767
38,2015-02-08,349.7395833333333,8136.666416666667,0.0,92.03673245614034,24.450250606145893
38,2015-02-09,349.5958333333333,7893.232541666667,0.0,91.99890350877192,25.19395724688158
38,2015-02-10,238.52541666666664,5425.157625,0.0,62.769846491228066,25.009634231083233
38,2015-02-11,349.56125,8035.720958333334,0.0,91.98980263157894,24.744773004525523
38,2015-02-12,280.33750000000003,6354.682916666668,0.0,73.77302631578948,25.09414185955646
38,2015-02-13,51.71666666666667,1131.4579999999999,0.0,13.609649122807019,26.00022615853959
38,2015-02-14,0.0,0.0,0.0,0.0,0.0
38,2015-02-15,0.0,0.0,0.0,0.0,0.0
38,2015-02-16,0.0,0.0,0.0,0.0,0.0
38,2015-02-17,0.0,0.0,0.0,0.0,0.0
